Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,35.1
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.5
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.29
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.92
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.69
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.32
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.94
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.32
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.35
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.67
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.18
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.25
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.8
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.3
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.09
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.95
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.84
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.19
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.52
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,68.5
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.2
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.91
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.52
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.26
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.3
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.14
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,35.0
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.9
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.69
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.77
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.78
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
112826,Mercia Drive P,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.97
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.99
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.74
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.76
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.16
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.6
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.1
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.66
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.94
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.19
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.83
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.65
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.8
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.08
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.42
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.97
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,34.9
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.41
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.55
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.39
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.46
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.68
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
112826,Mercia Drive P,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.45
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.48
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.32
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.51
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.79
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.7
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.9
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.8
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.77
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.35
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.7
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.92
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.85
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.5
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.22
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.1
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.65
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,34.8
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.05
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.82
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.05
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.89
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.7
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
112826,Mercia Drive P,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.9
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.23
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.08
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.49
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.4
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.81
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.2
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.0
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.12
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.56
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.72
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.18
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.13
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.43
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.09
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,34.7
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.68
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.02
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.41
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.42
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.09
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
112826,Mercia Drive P,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.93
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.08
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.37
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.47
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.03
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.72
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,74.2
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.2
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,122.9
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.79
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.39
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.19
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.73
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.97
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.5
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.64
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.93
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.69
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.4
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.5
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.21
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.55
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,34.6
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.42
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.51
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.14
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.6
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.07
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
112826,Mercia Drive P,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.47
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.76
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.54
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.45
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.71
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.75
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,73.1
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.8
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.5
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.6
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.69
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.32
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.97
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.9
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.76
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.36
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.32
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.76
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.18
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.39
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,34.4
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.5
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.45
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.81
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.47
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.69
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
112826,Mercia Drive P,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.72
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.88
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.89
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.55
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.77
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.75
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,69.1
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.8
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.3
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.14
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.49
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.36
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.95
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.51
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.32
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.36
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.38
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.68
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.81
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,34.2
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.62
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.07
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.34
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.41
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.4
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
112826,Mercia Drive P,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.81
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.0
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.68
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.19
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.84
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.07
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.4
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.7
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.6
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.02
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.94
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.38
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.14
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.09
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.81
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.15
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,34.1
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.42
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.99
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.31
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.17
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.9
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
112826,Mercia Drive P,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.24
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.03
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.7
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.96
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.01
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.05
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,54.7
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.2
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.5
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.49
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.26
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.43
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.42
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.46
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.17
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.71
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,33.9
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.62
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.31
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.81
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.4
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.12
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
112826,Mercia Drive P,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.8
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.82
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.18
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.85
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.44
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.18
