Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.3
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.3
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.11
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.75
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.79
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.42
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.66
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.4
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.09
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.03
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.23
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.05
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,33.8
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.57
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.44
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.39
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.08
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.79
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
112826,Mercia Drive P,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.38
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.79
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.11
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.63
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.16
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.06
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.3
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.7
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.92
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.92
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.68
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.75
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.36
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.35
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.8
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.46
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.99
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.38
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,33.7
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.24
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.26
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.95
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.43
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.9
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
112826,Mercia Drive P,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.48
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.85
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.37
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.42
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.87
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.2
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.7
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,72.7
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.6
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.37
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.39
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.97
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.58
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.82
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.09
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.22
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.99
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,33.5
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.93
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.62
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.35
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.83
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.93
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
112826,Mercia Drive P,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.09
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.36
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.32
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.73
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.16
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.6
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.6
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.9
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.84
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.59
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.29
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.12
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.35
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.08
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.36
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.98
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.27
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,33.4
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.42
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.39
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.11
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.54
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.22
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
112826,Mercia Drive P,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.5
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.13
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.05
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.95
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.91
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.3
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.6
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,79.9
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.9
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.06
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.55
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.71
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.85
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.11
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.58
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.37
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.08
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.83
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.29
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,33.2
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.63
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.35
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.53
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.03
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.95
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
112826,Mercia Drive P,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.86
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.04
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.06
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.42
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.8
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.41
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.3
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.0
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.59
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.71
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.11
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.1
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.37
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.78
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.22
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.98
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.87
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,33.1
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.61
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.22
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.11
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.34
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.67
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
112826,Mercia Drive P,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.91
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.81
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.7
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.98
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.28
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.0
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.5
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.34
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.91
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.29
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,61.8
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.62
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.51
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.98
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.17
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.36
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.39
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.36
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,32.9
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.07
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.93
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.85
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.8
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.19
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
112826,Mercia Drive P,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.82
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.7
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.53
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.95
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.79
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.1
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.8
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.6
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.85
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.88
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.66
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.81
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.72
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.05
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.15
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.49
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,32.8
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.35
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.01
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.55
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.98
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.17
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
112826,Mercia Drive P,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.65
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.05
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.2
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.09
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.33
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.58
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.7
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.7
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.59
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.88
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.19
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.32
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.14
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.3
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.84
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.51
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.68
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.9
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,32.6
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.17
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.45
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.54
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.74
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.44
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
112826,Mercia Drive P,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.96
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.37
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.01
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.2
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.28
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.03
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.3
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.5
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.27
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.52
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.18
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.91
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.61
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
