Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.19
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.19
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.43
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,32.5
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.74
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.74
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.11
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.6
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.52
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
112826,Mercia Drive P,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.6
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.34
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.29
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.33
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.31
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.98
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.4
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.7
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.37
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.81
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.81
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.65
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.7
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.4
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.94
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.3
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.68
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.28
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.28
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.75
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,32.3
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.61
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.76
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.43
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.54
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.58
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
112826,Mercia Drive P,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.36
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.98
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.09
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.77
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.67
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.85
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,108.7
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.5
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.85
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.42
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.27
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.76
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.37
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.1
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.41
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.73
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.69
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.11
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.88
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,32.2
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.5
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.5
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.01
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.34
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.91
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
112826,Mercia Drive P,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.16
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.1
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.15
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.9
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.78
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.33
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,111.8
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.5
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.87
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.95
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.31
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.91
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.03
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.4
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.57
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.4
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.6
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.65
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.51
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.83
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,32.0
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.76
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.23
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.11
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.6
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.08
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
112826,Mercia Drive P,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.66
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.18
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.69
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.42
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.48
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.3
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.1
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.16
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.38
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.5
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.68
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,59.7
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.24
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.16
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.98
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.74
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.28
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.75
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.76
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.76
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.9
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,31.9
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.82
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.48
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.93
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.49
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.15
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
112826,Mercia Drive P,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.75
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.99
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.51
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.03
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.6
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.2
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.5
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.0
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.94
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.26
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.06
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.04
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.29
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.0
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.38
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.96
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.06
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.88
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.84
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.01
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.4
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,31.8
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.93
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.52
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.04
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.6
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.18
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
112826,Mercia Drive P,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.88
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.2
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.5
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.95
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.56
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.29
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,59.7
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.8
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.4
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.02
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.04
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.74
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.46
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.94
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.5
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.6
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.53
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.71
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.05
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.64
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.25
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.15
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.3
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.74
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,31.7
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.27
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.19
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.89
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.97
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.59
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
112826,Mercia Drive P,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.4
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.28
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.37
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.57
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.61
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.93
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.1
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.9
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.42
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.1
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.1
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.26
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.0
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.51
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.8
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.59
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.12
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.86
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,31.6
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.85
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.49
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.87
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.82
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.24
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
112826,Mercia Drive P,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.67
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.73
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.71
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.16
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.8
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.1
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.8
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.5
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.88
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.35
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.75
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.07
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.46
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,47.3
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.72
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.81
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.2
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.38
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,31.4
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.07
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.18
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.74
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.61
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.5
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
112826,Mercia Drive P,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.41
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.66
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.98
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.57
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.31
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.99
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,60.5
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.5
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.6
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.0
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.88
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.75
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.85
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.99
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.59
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.08
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.52
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.7
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.06
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,31.3
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.59
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.64
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.38
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.3
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.94
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
