Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
112826,Mercia Drive P,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.42
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.35
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.79
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.4
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.13
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.42
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.0
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.2
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.54
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.61
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.53
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.37
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.33
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,50.9
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.87
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.11
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.01
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.7
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,31.2
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.12
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.84
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.76
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.61
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.03
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
112826,Mercia Drive P,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.58
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.1
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.66
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.45
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.07
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.15
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.8
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.6
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.32
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.09
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.44
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.6
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.8
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.31
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.81
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.97
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.09
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,31.1
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.75
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.8
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.64
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.73
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.4
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
112826,Mercia Drive P,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.05
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.24
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.62
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.82
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.33
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.69
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.2
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.7
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.58
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.85
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.31
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.03
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.87
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.9
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.31
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.5
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.14
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.33
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.79
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,30.9
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.41
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.74
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.68
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.07
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
112826,Mercia Drive P,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.88
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.96
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.28
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.21
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.78
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.1
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,72.2
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,108.2
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.6
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.9
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.74
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.26
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.5
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.88
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.72
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.38
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.34
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.03
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.16
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.0
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,30.8
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.52
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.59
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.16
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.02
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.65
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
112826,Mercia Drive P,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.09
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.78
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.59
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.69
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.39
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.74
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,74.4
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.0
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.0
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.52
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.21
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.04
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.54
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.05
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.7
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.09
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.63
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.44
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.73
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.64
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.1
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,30.7
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.62
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.82
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.02
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.66
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
112826,Mercia Drive P,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.44
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.8
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.76
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.66
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.36
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.49
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,105.6
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.0
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.43
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.8
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.07
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.31
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.3
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.75
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.89
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.65
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.6
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.44
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,30.5
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.97
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.55
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.95
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.85
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.97
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
112826,Mercia Drive P,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.28
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.62
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.43
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.0
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.42
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.77
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,77.4
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,118.6
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.8
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.04
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.84
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.4
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.85
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,67.0
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.0
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.92
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.05
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.66
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.91
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.34
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,30.2
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.61
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.04
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.31
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.57
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.04
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
112826,Mercia Drive P,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.11
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.12
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.31
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.86
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.27
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.12
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,73.5
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,108.1
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.7
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.06
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.85
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.32
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.06
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.61
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.99
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.41
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.07
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.66
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,30.0
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.13
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.18
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.06
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.68
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.96
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
112826,Mercia Drive P,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.82
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.14
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.51
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.22
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.99
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.81
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,78.0
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,115.0
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.1
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.82
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.52
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.63
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.65
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.77
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.88
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.6
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.38
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.98
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.83
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.92
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.08
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,29.9
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.5
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.73
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.37
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.69
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.04
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
112826,Mercia Drive P,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.42
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.3
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.01
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.13
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.58
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.53
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,78.9
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,113.5
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.0
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.32
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.2
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.0
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.31
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.02
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.1
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.71
