Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.85
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.65
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.36
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.8
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.43
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.95
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,29.7
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.25
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.56
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.64
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.17
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.27
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
112826,Mercia Drive P,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.79
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.66
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.12
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.6
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.3
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.12
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.8
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.8
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.67
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.66
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.35
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.94
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.89
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.1
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.83
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.49
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.47
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.03
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,29.5
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.57
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.62
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.65
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.67
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.7
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
112826,Mercia Drive P,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.06
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.87
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.15
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.68
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.25
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,54.7
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,103.2
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.0
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.09
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.03
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.44
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.96
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.16
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.6
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.7
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.61
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.94
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.38
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.01
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.94
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,29.3
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.02
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.46
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.75
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.63
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.22
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
112826,Mercia Drive P,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.13
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.68
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.33
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.11
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.73
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.18
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,112.0
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,74.2
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.9
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.41
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.71
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.12
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.0
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.74
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.6
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.0
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.15
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.33
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.82
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.88
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.08
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.01
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,29.3
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.01
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.35
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.13
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.14
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.65
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
112826,Mercia Drive P,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.21
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.11
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.24
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.32
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.17
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.22
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.1
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,79.6
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,129.3
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.8
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.84
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.65
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.62
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.1
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.8
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.9
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.57
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.29
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.81
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.21
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.17
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.56
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,29.2
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.12
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.34
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.06
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.76
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.48
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
112826,Mercia Drive P,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.51
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.49
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.72
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.13
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.43
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.35
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,104.2
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.5
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.37
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.57
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.78
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.92
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.33
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.2
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.7
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.71
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.3
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.04
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.16
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,29.2
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.92
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.99
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.41
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.13
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.79
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
112826,Mercia Drive P,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.51
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.11
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.61
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.76
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.94
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,77.7
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.4
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,136.3
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.16
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.53
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.96
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.84
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.75
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.1
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.8
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.88
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.62
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.7
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.94
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,29.2
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.24
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.42
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.64
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.96
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,58.25
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
112826,Mercia Drive P,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.81
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.52
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.5
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.16
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.77
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,61.5
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,109.6
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.4
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.04
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.22
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.0
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.53
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.79
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.6
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.62
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.52
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.8
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.07
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.79
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.11
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,29.1
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.74
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.42
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.8
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.05
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,56.13
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
112826,Mercia Drive P,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.37
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.74
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.64
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.12
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.73
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.6
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.4
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.22
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.97
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.45
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.38
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.96
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.7
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.0
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.91
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.68
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.66
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.34
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.61
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.64
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.27
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.41
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.16
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,56.77
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
112826,Mercia Drive P,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.33
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.43
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.47
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.4
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.65
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.53
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,105.0
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.37
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.16
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.02
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.15
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.8
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.6
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.13
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.94
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.09
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.5
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.65
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
