Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.0
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.81
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.88
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.28
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.5
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
112826,Mercia Drive P,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.78
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.77
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.0
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.8
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.92
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.73
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,73.2
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,111.0
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.7
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.3
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.5
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.76
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.24
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.19
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.4
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.2
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.9
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.61
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.5
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.34
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.47
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.18
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.21
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.87
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.96
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,59.4
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
112826,Mercia Drive P,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.85
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.72
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.48
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.03
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.28
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.87
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,108.4
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,80.0
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.6
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.15
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.81
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.33
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.31
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.17
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.9
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.8
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.2
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.55
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.01
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.36
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.36
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.04
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.95
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.48
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.69
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.34
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,49.06
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
112826,Mercia Drive P,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.84
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.97
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.42
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.87
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.85
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.68
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,117.0
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.7
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.18
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.18
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.93
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.81
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.76
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.9
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.0
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.56
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.04
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.28
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.93
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.44
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.67
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.69
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.84
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.15
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.69
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.4
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,55.86
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
112826,Mercia Drive P,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-26.99
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.94
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.1
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-16.66
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.14
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.7
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,75.2
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,133.4
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.4
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.8
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.47
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.82
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.88
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.09
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.74
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.68
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.1
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.46
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,28.9
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.14
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.83
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.59
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.3
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.63
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
112826,Mercia Drive P,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.32
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.93
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.0
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.47
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.79
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.16
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,104.9
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.1
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.9
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.89
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.04
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.04
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.67
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.83
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.41
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.58
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.11
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.85
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.23
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.56
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.22
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,28.9
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.5
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.61
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.64
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.57
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.37
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
112826,Mercia Drive P,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.14
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.32
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.91
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.27
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.29
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.42
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,113.2
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.8
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.03
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.23
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.37
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.45
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.17
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.62
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.17
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.2
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,28.9
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.51
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.96
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.76
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.38
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.71
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
112826,Mercia Drive P,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.92
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.98
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.35
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.41
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.29
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.48
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,63.7
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,112.7
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.7
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.49
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.4
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.2
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.2
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.88
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.52
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.06
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.05
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.58
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.95
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.96
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.36
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.41
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.23
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
112826,Mercia Drive P,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.09
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.95
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.46
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.63
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.88
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.71
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,61.9
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,104.2
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.3
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.25
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.82
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.26
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.34
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.35
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.1
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.17
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.61
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.4
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.78
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.81
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.83
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.9
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.27
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.38
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.87
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.5
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
112826,Mercia Drive P,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.17
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.49
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.89
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.81
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.79
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.99
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,68.2
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.9
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.9
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.98
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.28
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.46
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.89
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.06
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.49
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.05
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.54
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.74
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.88
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,29.1
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.75
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.79
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.7
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.83
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.79
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
112826,Mercia Drive P,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.54
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.02
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.06
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.39
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.34
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.16
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.3
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.9
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.3
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.74
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
