Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.61
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.02
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.82
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.65
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.7
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.72
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.49
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.98
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,29.1
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.22
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.13
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.11
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.14
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.22
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
112826,Mercia Drive P,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.96
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.16
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.04
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.45
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.26
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.97
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,70.3
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.2
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.2
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.58
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.19
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.45
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.37
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.18
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.3
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.12
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.81
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.75
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.69
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,29.3
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.94
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.28
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.18
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.67
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.61
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
112826,Mercia Drive P,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.61
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.7
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.65
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.9
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.3
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.23
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,67.4
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.6
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.8
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.63
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.0
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.65
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.72
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.76
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.13
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.06
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.18
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.1
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.7
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.8
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,29.3
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.0
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.94
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.78
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.25
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.4
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
112826,Mercia Drive P,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.65
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.61
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.78
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.26
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.04
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.22
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,68.5
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.1
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.6
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.73
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.65
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.46
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.35
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.11
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.05
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.83
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.65
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.36
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.21
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,29.4
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.83
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.95
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.65
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.16
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.54
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
112826,Mercia Drive P,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.38
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.07
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.43
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.09
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.29
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.53
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,63.5
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.6
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.5
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.59
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.81
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.63
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.2
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.05
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.06
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.11
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.06
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.5
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.79
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.29
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,29.5
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.7
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.44
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.06
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.09
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.44
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
112826,Mercia Drive P,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.83
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.06
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.43
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.33
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.82
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.54
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.6
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.1
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.53
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.82
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.25
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.9
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.89
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.23
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.21
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.64
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.48
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.22
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,29.6
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.25
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.75
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.66
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.49
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.33
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
112826,Mercia Drive P,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.41
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.67
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.13
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.99
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.3
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.68
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.0
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.6
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.39
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.75
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.03
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.0
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.17
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.34
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.09
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.33
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.61
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.25
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.06
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,29.7
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.73
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.38
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.92
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.26
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.71
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
112826,Mercia Drive P,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.83
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.15
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.25
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.07
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.45
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.49
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.3
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.9
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.22
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.61
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.78
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.33
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.19
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.02
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.3
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.78
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.28
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.11
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,29.8
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.45
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.06
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.51
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.84
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.27
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
112826,Mercia Drive P,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.34
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.79
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.43
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.91
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.82
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.85
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,64.5
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.8
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.3
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.07
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.54
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.31
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.84
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.05
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.16
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.45
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.77
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.87
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.08
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.15
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.84
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,29.9
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.79
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.36
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.89
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.36
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.46
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
112826,Mercia Drive P,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.91
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.57
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.4
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.03
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.32
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.32
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.3
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.9
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.37
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.45
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.6
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.79
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.29
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.18
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.69
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.94
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.17
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.36
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
