Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.5
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.6
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.36
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.93
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.47
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.84
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.94
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.97
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.11
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.64
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.13
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,30.6
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.84
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.57
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.2
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.75
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.31
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
112826,Mercia Drive P,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.5
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.94
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.42
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.26
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.29
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.69
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,65.7
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.3
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.1
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.64
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.88
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.57
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.2
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.71
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.74
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.32
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.11
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.85
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.04
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.08
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,30.6
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.44
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.67
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.4
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.33
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.82
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
112826,Mercia Drive P,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.13
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.31
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.04
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.21
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.56
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.26
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,61.9
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.5
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.7
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.75
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.35
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.02
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.11
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.64
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.61
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.1
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.66
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.06
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.39
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,30.7
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.12
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.37
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.71
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.84
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.82
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
112826,Mercia Drive P,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.71
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.99
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.29
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.17
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.55
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.38
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,60.5
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.9
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.3
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.26
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.88
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.09
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.61
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.94
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.63
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.1
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.22
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.03
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,30.8
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.38
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.6
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.57
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.15
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.72
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
112826,Mercia Drive P,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.0
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.37
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.41
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.55
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.4
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.23
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.5
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.9
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.15
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.75
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.06
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.63
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.25
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.5
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.71
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.09
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.09
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.74
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,30.8
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.55
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.91
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.8
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.84
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
112826,Mercia Drive P,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.65
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.62
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.62
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.2
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.75
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.32
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,72.2
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,109.7
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.99
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.25
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.28
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.5
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.95
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.74
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.12
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.02
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.04
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,30.9
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.45
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.74
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.43
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.29
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.82
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
112826,Mercia Drive P,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.21
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.94
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.62
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.7
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.44
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.31
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,64.3
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,103.5
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.1
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.63
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.97
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.15
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.92
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.14
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.02
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.17
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.06
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.22
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.03
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.76
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,30.9
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.4
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.78
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.16
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.74
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
112826,Mercia Drive P,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.72
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.66
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.77
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.74
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.77
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.37
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,110.9
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.7
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.41
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.72
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.15
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.23
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.25
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.9
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.9
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.38
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.12
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.0
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.66
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,30.9
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.97
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.43
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.81
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.62
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.92
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
112826,Mercia Drive P,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.84
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.26
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.28
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.69
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.99
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.29
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,111.8
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.6
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.23
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.7
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.75
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.11
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.58
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.7
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.12
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.89
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.19
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.94
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,31.0
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.87
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.97
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.3
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.29
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.7
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
112826,Mercia Drive P,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.37
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.23
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.1
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.8
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.22
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.32
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,113.7
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.2
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.01
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.17
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.28
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.72
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.7
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.1
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.1
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
