Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.28
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.33
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,31.0
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.81
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.47
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.06
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.16
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.02
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
112826,Mercia Drive P,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.01
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.57
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.57
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.46
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.4
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.6
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,66.7
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,108.1
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.0
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.69
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.67
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.03
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.34
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.44
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.92
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.06
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.5
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.02
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,31.1
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.05
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.22
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.64
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.92
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.71
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
112826,Mercia Drive P,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.75
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.08
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.24
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.25
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.84
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.71
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.7
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.8
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.78
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.88
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.94
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.01
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.83
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.09
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.27
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.51
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,31.1
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.84
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.03
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.37
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.49
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.03
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
112826,Mercia Drive P,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.9
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.01
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.06
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.82
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.01
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.24
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,62.1
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,103.5
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.1
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.76
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.92
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.66
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.7
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.25
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.1
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.74
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.28
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.41
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,31.1
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.23
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.95
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.53
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.11
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.79
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
112826,Mercia Drive P,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.88
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.15
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.16
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.29
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.6
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.12
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.8
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.0
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.31
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.25
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.19
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.05
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.18
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.19
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.05
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.24
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.19
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,31.2
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.93
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.33
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.31
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.64
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.66
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
112826,Mercia Drive P,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.44
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.08
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.25
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.28
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.82
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.64
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.7
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.3
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.54
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.9
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.53
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.92
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.74
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.27
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.85
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.28
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.08
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,34.8
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.72
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.6
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.4
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.08
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.38
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
112826,Mercia Drive P,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.12
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.03
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.08
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.16
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.42
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.25
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.8
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.3
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.43
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.93
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.16
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.1
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.28
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.1
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.41
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.32
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.39
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.26
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.98
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,34.9
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.83
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.57
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.46
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.25
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,45.72
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
112826,Mercia Drive P,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.59
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.86
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.62
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.13
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.9
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.57
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.3
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.6
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.9
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.61
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.12
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.68
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.25
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.11
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.4
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.35
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.2
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.2
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,35.0
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.82
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.18
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.15
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.32
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.97
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
112826,Mercia Drive P,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.15
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.88
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.69
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.48
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.24
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.35
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.3
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.1
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.49
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.16
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.51
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.64
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.82
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.05
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.38
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.84
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.01
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,35.0
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.59
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.91
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.57
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.8
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
112826,Mercia Drive P,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.83
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.28
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.51
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.35
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.31
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.45
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.2
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.9
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.91
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.35
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.37
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.54
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.44
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.8
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.45
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.15
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.06
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.57
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,35.1
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.88
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.89
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.66
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.13
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.64
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
