Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.52
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.82
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.28
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.94
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.02
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.16
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.8
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.3
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.7
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.59
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.68
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.3
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.09
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.59
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.9
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.46
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.22
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.02
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,35.2
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.52
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.87
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.32
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.02
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.7
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
112826,Mercia Drive P,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.66
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.78
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.6
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.82
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.46
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.11
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,105.2
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.7
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.49
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.05
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.04
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.88
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.0
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.66
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.16
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,35.3
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.72
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.94
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.91
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.89
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.84
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
112826,Mercia Drive P,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.53
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.16
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.28
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.26
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.27
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.62
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.7
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.2
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.84
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.35
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.56
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.4
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.77
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.3
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.53
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.66
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.24
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.51
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,35.4
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.98
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.7
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.94
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.58
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,49.27
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
112826,Mercia Drive P,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.31
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.58
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.86
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.37
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.58
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.62
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.1
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.8
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.5
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.69
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.72
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.86
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.27
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.52
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.73
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.69
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.23
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,35.5
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.76
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.72
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.21
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.67
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.63
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
112826,Mercia Drive P,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.52
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.48
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.78
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.93
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.0
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.53
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,55.5
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.8
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.8
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.84
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.19
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.66
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.46
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.06
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.29
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.98
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.99
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.33
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.85
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.35
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,35.6
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.36
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.3
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.27
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.15
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.93
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
112826,Mercia Drive P,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.17
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.76
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.53
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.19
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.51
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.85
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,61.9
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.8
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.5
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.23
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.57
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.05
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.23
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.94
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.9
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.5
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.53
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.97
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.07
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.64
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.81
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.7
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,35.6
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.55
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.94
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.86
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.53
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.17
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
112826,Mercia Drive P,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.71
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.6
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.02
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.18
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.19
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.34
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.7
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.5
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.97
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.45
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.78
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.07
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.54
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.9
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.8
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.28
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.56
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.13
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.07
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.84
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,35.7
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.35
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.46
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.07
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.67
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.85
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
112826,Mercia Drive P,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.5
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.75
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.61
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.09
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.52
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.76
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.5
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.0
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.25
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.04
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.55
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.18
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.65
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.2
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.12
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.34
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.07
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.37
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.24
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.73
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,35.8
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.22
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.98
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.98
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.92
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
112826,Mercia Drive P,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.34
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.19
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.22
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.3
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.52
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.67
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.7
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.7
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.46
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.51
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.32
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.57
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.4
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.8
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.94
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.46
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.25
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.53
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.22
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,35.9
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.5
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.1
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.58
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.24
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.22
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
112826,Mercia Drive P,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.7
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.84
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.97
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.58
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.68
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.54
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.7
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.9
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.7
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.49
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.47
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.79
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.57
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.51
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.1
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.18
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
