Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.52
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.17
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.31
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.05
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,36.0
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.7
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.66
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.48
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.28
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.64
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
112826,Mercia Drive P,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.01
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.36
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.05
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.24
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.29
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.61
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,58.8
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.2
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.1
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.0
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.84
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.99
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.57
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.11
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.85
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.1
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.5
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.24
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.29
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.34
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.32
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,36.1
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.54
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.89
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.04
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.66
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.78
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
112826,Mercia Drive P,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.5
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.5
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.79
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.49
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.92
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.93
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.5
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.4
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.77
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.0
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.38
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.11
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.36
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.8
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.7
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.5
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.15
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.54
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.22
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.85
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.42
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,36.2
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.6
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.18
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.01
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.72
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.7
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
112826,Mercia Drive P,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.16
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.46
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.53
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.68
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.62
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.91
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.2
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,77.1
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.2
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.24
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.17
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.46
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.11
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.43
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.8
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.44
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.35
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.67
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.17
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.0
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.08
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,36.3
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.08
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.74
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.33
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.08
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.6
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
112826,Mercia Drive P,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-26.42
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.11
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.98
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-16.11
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.93
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.59
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,66.7
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,129.5
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.9
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.8
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.17
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.1
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.62
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.66
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.6
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.1
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.7
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.38
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.1
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.29
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.35
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.37
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.32
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.31
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.01
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.86
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.97
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.97
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
112826,Mercia Drive P,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.54
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.84
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.63
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.7
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.93
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.62
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,104.7
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.1
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.07
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.87
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.03
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.12
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.99
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.4
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.2
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.4
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.5
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.12
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.5
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.21
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.49
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.61
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.5
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.41
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.34
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.78
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.36
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
112826,Mercia Drive P,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.26
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.95
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.17
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.57
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.04
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.62
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.5
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.1
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.01
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.82
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.75
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.22
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.92
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.4
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,101.4
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.7
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.79
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.68
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.47
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.52
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.22
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.56
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.0
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.09
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.78
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.5
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.5
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
112826,Mercia Drive P,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.68
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.9
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.18
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.55
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.69
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.86
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.9
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.3
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.89
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.12
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.0
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.29
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.3
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.4
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.6
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.29
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.36
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.09
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.75
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,36.5
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.98
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.4
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.47
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.88
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.79
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
112826,Mercia Drive P,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.37
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.75
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.67
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.52
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.61
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.36
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.2
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.4
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.13
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.51
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.08
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.31
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.96
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.7
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.4
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.1
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.75
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.13
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.63
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.29
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.65
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.61
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,36.5
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.49
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.31
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.43
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.07
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.8
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
112826,Mercia Drive P,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.01
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.66
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.54
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.66
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.26
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.69
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.4
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.3
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-21.43
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.5
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-10.41
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.5
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.89
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,99.0
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.7
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,101.0
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.33
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.33
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.63
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.09
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.58
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.68
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,36.5
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
