Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.65
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.57
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.8
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.92
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.71
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
112826,Mercia Drive P,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.71
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.13
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.4
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.67
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.59
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.15
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,60.5
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.2
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.6
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.29
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.21
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.4
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.14
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.4
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.0
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.5
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.51
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.16
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.63
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.48
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,36.5
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.5
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.48
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.61
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.15
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.56
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
112826,Mercia Drive P,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.82
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.5
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.53
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.44
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.41
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.61
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.8
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.0
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.54
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.67
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.72
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.28
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.53
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.3
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,101.2
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.8
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.7
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.81
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.03
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.05
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.03
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.73
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,36.5
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.94
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.93
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.27
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.24
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.74
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
112826,Mercia Drive P,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.75
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.99
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.96
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.51
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.47
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.51
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.8
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.6
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-18.13
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.16
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.43
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.35
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.34
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.42
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.6
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,101.6
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.4
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.16
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.3
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.04
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.31
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.5
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.87
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,36.5
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.33
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.61
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.48
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.99
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.6
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
112826,Mercia Drive P,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.46
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.93
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.44
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.45
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.75
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.8
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.8
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,81.0
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.5
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-22.86
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.61
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.48
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-11.21
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.68
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.15
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,105.9
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,110.6
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.46
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.49
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.57
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.27
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.13
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.71
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.28
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,36.6
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.71
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.13
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.86
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.27
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.4
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
112826,Mercia Drive P,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.56
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.15
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.56
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.81
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.86
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.97
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.5
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.7
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.8
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-18.41
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.43
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.68
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.9
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.13
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.7
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,85.7
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.0
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.55
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.58
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.36
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.79
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.43
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.39
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.69
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.9
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.16
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,36.6
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.88
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.52
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.76
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.02
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.05
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
112826,Mercia Drive P,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.7
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.38
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.73
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.67
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.76
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.03
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.0
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.5
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.66
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.67
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.82
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.82
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.15
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,106.1
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.87
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.49
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.68
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.9
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.96
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.32
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,36.6
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.01
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.61
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.86
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.07
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.03
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
112826,Mercia Drive P,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.15
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.9
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.44
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.2
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.23
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.83
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.6
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,87.0
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,129.2
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.28
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.72
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.65
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.94
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.15
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.5
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,97.1
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.9
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.3
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.45
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.07
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.04
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.9
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.68
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.73
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,36.7
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.39
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.82
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.99
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.96
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.1
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
112826,Mercia Drive P,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.29
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.13
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.91
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.61
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.59
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.82
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,111.2
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,72.3
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.2
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.79
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,23.7
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.25
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-16.17
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.42
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.9
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,121.2
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.2
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.78
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.13
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.52
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.83
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.37
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.7
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.87
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.64
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.97
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.69
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.75
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.68
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
112826,Mercia Drive P,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.32
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.76
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.22
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.12
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.3
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.68
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.1
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,80.2
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,141.8
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.54
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.03
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.61
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.24
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.85
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.34
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,113.0
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.7
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.87
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.78
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.93
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.92
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.68
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.96
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.58
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.29
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.03
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.02
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
112826,Mercia Drive P,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.3
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.08
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.67
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.97
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.07
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,36.31
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,74.0
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,115.1
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,77.3
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,152.2
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.63
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.95
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.67
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.1
