Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.89
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.03
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.7
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,94.3
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.34
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.55
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.35
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.87
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.81
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.6
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.41
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.72
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.11
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.33
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.93
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
112826,Mercia Drive P,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.32
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.92
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.94
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.14
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.88
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.43
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,119.3
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,81.1
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,127.5
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.28
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.82
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.11
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.37
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.48
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.5
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.2
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.9
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.82
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.64
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.29
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.05
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.74
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.53
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,36.9
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.2
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.6
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.08
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.63
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.06
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
112826,Mercia Drive P,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-25.79
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.98
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.19
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.96
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.84
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.67
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,127.3
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,93.1
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,132.7
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.22
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.85
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.27
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.8
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.03
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.3
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.7
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.3
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.83
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.66
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.25
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.8
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.07
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.25
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,36.9
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.58
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.47
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.74
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.37
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.2
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
112826,Mercia Drive P,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.88
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.29
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.93
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.28
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.52
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,35.78
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.0
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,85.6
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,150.4
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.49
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.62
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.95
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.52
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.93
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.5
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.8
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.7
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.16
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.04
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.97
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.31
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.51
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,36.9
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.37
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.05
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.68
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.6
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.83
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
112826,Mercia Drive P,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.08
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.38
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.19
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.61
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.24
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.69
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,71.3
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,108.5
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.4
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,141.9
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.19
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.57
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.28
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.26
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.5
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.2
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.3
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.1
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.25
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.76
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.76
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.79
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.47
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.57
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.35
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,36.9
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.84
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.99
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.62
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.83
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.28
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
112826,Mercia Drive P,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.38
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.46
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.19
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.57
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.55
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.47
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,105.6
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,75.6
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,127.5
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.55
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.1
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.74
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.33
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.16
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.1
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,101.7
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.39
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.64
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.73
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.3
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.21
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.5
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.04
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.36
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,36.9
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.06
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.15
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.45
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.65
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.37
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
112826,Mercia Drive P,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.07
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.38
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.48
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.09
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.36
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.58
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.4
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,71.3
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,127.8
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.45
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.83
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.02
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.92
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.56
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,105.8
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.3
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.29
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.65
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.02
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.04
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.74
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.88
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,36.9
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.42
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.23
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.64
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.88
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.16
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
112826,Mercia Drive P,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.06
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.91
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.3
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.24
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.17
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,35.21
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,72.5
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,117.4
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.5
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,147.1
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.41
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.28
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.56
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.8
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.8
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.8
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.5
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.93
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.99
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.94
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.32
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.84
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.89
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.77
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.98
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.44
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.63
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.8
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.79
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
112826,Mercia Drive P,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.6
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.41
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.52
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.04
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.56
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.87
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,62.1
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,104.9
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,133.9
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.66
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.99
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.29
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.41
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.17
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.7
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.4
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.2
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.51
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.66
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.57
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.19
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.46
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.97
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.51
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,36.7
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.85
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.12
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.46
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.51
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.73
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
112826,Mercia Drive P,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.59
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.1
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.79
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.5
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.62
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.69
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,109.7
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,128.7
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.34
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.77
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.66
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.87
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.19
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.1
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.7
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.27
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.71
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.3
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.9
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.48
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.86
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.19
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.67
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.43
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
