Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,36.6
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.94
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.44
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.66
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.05
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.78
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
112826,Mercia Drive P,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.94
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.73
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.75
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.5
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.82
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,37.11
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,90.8
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,116.9
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,156.8
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.86
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.54
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.71
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.95
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.04
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.3
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.62
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.86
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.67
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.25
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.02
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.86
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,36.6
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.8
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.56
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.59
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.65
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.77
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
112826,Mercia Drive P,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.72
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.22
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.97
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.7
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.4
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,36.99
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,85.2
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,110.8
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,155.6
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.15
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.01
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.84
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.7
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.49
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.8
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.61
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.84
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.41
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.4
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.47
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.82
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,36.5
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.95
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.23
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.29
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.99
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.08
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
112826,Mercia Drive P,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.33
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.64
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.41
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.89
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.55
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.06
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,69.6
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,119.8
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,126.2
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.11
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.38
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.62
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.18
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.88
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.4
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.75
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.63
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.53
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.31
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.58
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.57
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.63
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.77
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.15
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.76
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.22
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.67
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.81
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.6
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
112826,Mercia Drive P,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.94
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,18.3
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.32
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.29
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.63
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.37
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,120.1
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,93.5
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.6
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.6
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.47
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.85
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.21
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.81
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,71.3
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,112.6
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.29
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.62
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.0
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.73
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.03
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.9
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.95
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.32
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.53
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,36.3
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.86
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.3
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.08
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.9
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.22
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
112826,Mercia Drive P,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-26.94
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.42
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.68
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-16.89
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.28
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.32
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,131.9
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,89.4
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.6
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.44
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.79
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.29
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.44
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.74
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.1
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.6
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.3
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.3
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.56
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.9
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.92
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.32
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.1
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.11
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.15
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,36.3
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.6
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.09
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.18
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.13
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.59
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
112826,Mercia Drive P,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.22
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.99
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.33
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.91
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.25
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.9
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,62.0
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.0
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,121.0
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.01
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.9
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.23
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.05
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.56
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.2
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.8
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.31
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.91
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.72
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.29
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.7
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.56
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.76
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.03
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,36.2
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.29
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.9
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.61
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.78
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.59
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
112826,Mercia Drive P,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.92
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.9
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.05
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.58
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.25
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.4
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.3
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.7
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.44
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.31
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.34
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.9
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.71
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.06
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.27
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.05
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.38
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.85
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.15
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.76
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,36.1
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.81
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.66
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.61
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.57
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.25
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
112826,Mercia Drive P,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.73
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.33
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.15
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.63
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.57
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.41
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.0
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.8
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.35
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.19
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.32
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.34
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.61
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.2
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.92
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.31
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.61
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.94
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.51
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.2
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,36.1
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.85
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.34
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.76
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.34
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.94
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
112826,Mercia Drive P,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.31
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.75
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.41
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.82
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.15
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.93
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,61.9
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.1
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.9
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.06
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.85
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.42
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.38
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.88
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.1
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.49
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.4
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.59
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.78
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.31
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.75
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,36.0
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.52
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.87
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.72
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.68
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.63
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
112826,Mercia Drive P,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.74
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.66
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.37
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.08
