Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.03
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.32
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,63.5
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.6
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.5
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.38
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.84
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.11
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.29
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.5
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.7
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.6
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.1
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.26
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.27
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.65
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.72
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.3
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,35.9
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.72
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.4
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.09
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.72
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.04
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
112826,Mercia Drive P,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.01
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.58
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.36
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.02
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.54
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.41
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,66.3
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.4
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.2
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.1
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.37
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.25
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.81
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.98
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.1
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.9
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.84
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.7
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.77
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.73
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.47
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.51
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,35.8
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.04
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.55
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.15
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.62
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.98
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
112826,Mercia Drive P,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.26
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.87
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.81
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.82
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.55
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.19
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,77.0
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.4
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.2
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.38
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.69
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.51
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.46
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.9
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.12
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.64
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.28
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.44
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.36
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,35.8
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.14
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.32
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.69
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.44
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.22
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
112826,Mercia Drive P,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.37
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.53
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.21
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.38
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.05
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.0
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,88.0
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.1
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,131.2
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.4
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.9
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.93
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.46
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.82
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.77
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.22
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.27
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.24
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.54
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,35.6
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.58
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.42
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.88
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.92
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.43
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
112826,Mercia Drive P,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.57
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.46
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.38
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.77
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.73
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,34.26
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,95.1
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.1
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,143.3
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.5
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.21
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.91
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.9
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.34
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.35
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.78
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.5
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.12
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.45
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.14
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,35.5
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.18
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.52
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.58
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.61
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.69
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
112826,Mercia Drive P,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.69
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.9
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.15
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.4
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.43
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.97
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,90.3
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.8
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,138.2
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.58
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.1
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.65
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.19
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.55
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.0
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.54
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.95
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.52
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.86
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.71
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,35.4
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.66
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.06
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.29
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.43
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.24
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
112826,Mercia Drive P,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.65
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.14
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.72
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.45
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.88
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.17
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.7
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.6
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.47
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.81
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.25
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.09
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.78
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.56
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.82
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.49
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.41
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.65
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.83
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,35.3
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.02
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.23
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.47
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.34
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
112826,Mercia Drive P,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.78
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.49
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.52
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.76
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.73
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.55
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,62.5
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.3
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.8
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.32
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.1
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.85
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.07
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.5
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.96
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.87
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.52
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.43
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.88
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,35.2
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.22
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.42
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.15
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.31
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.95
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
112826,Mercia Drive P,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.37
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.46
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.45
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.45
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.18
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.78
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,72.8
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.5
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.0
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.42
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.91
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.62
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.74
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.2
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.64
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.78
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,35.0
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.86
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.82
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.1
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.95
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.79
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
112826,Mercia Drive P,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.25
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.57
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.0
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.39
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.29
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.21
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.8
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.6
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.96
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.87
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.66
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.05
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
