Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.86
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.8
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.96
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.5
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,34.8
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.4
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.39
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.7
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.74
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.3
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
112826,Mercia Drive P,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.61
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.75
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.89
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.16
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.78
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.19
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.8
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.8
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.31
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.91
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.25
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.57
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.97
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.73
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.21
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.88
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,34.7
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.58
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.76
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.24
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.0
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.38
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
112826,Mercia Drive P,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.11
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.16
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.18
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.36
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.54
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.6
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.3
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.0
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.88
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.62
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.75
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.05
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.27
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.07
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.55
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.8
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,34.6
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.9
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.65
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.23
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.45
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.01
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
112826,Mercia Drive P,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.84
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.51
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.19
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.87
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.78
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.82
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,63.1
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.3
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.3
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.51
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.6
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.28
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.43
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.46
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.91
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.7
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.64
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.11
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,34.4
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.98
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.15
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.89
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.96
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.88
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
112826,Mercia Drive P,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.64
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.43
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.05
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.67
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.35
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.96
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,63.7
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.9
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.1
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.48
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.76
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.53
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.53
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.77
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.88
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.07
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.39
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.68
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,34.3
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.24
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.33
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.32
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.28
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.77
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
112826,Mercia Drive P,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.08
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.39
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.04
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.56
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.53
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.97
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.0
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.1
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.64
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.0
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.38
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.4
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.73
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.38
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.81
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.98
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.46
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,34.1
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.28
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.15
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.01
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.71
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.67
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
112826,Mercia Drive P,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.78
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.91
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.13
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.28
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.59
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.06
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.0
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.4
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.39
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.95
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.5
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.68
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.13
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.86
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.83
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.78
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.47
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,34.0
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.25
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.81
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.43
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.55
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.22
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
112826,Mercia Drive P,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.59
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.23
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.13
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.47
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.26
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.58
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.6
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.0
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.1
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.95
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.04
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.82
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.06
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.16
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.87
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.36
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.7
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,33.8
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.51
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.68
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.77
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.35
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
112826,Mercia Drive P,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.7
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.93
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.66
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.52
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.6
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.45
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.4
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.6
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.42
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.77
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.95
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.85
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.12
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.72
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.61
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,33.6
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.32
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.33
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.92
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.23
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.45
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
112826,Mercia Drive P,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.78
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.48
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.07
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.79
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.63
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.91
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.0
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,130.1
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.61
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.24
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.51
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.83
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.47
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.26
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.17
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.08
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.33
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.76
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,33.5
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.33
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.73
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.75
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.01
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.73
