Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
112826,Mercia Drive P,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.56
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.0
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.77
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.68
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.8
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.51
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.0
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.58
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.28
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.96
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.54
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.87
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.91
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.28
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,33.4
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.09
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.06
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.41
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.09
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
112826,Mercia Drive P,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.29
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.78
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.47
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.03
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.65
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.53
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.8
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.5
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.66
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.65
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.29
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.2
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.0
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.49
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.78
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.14
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.12
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.47
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.87
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.75
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,33.2
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.3
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.47
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.97
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.18
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.9
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
112826,Mercia Drive P,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.22
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.09
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.25
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.23
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.92
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.08
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.3
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.4
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.93
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.68
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.35
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.23
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.36
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.52
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.36
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.69
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.01
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-5.09
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,33.1
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.74
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.01
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.29
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.96
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
112826,Mercia Drive P,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.47
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.14
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.89
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.44
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.61
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.44
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.7
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.1
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.12
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.14
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.03
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.3
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.23
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.9
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.53
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.75
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.32
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.97
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,33.0
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.14
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.55
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.26
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.14
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
112826,Mercia Drive P,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.67
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.98
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.77
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.54
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.78
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.17
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.6
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.8
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.33
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.41
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.86
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.15
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.99
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.66
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.36
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.69
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.03
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.05
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.55
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,32.8
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.01
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.47
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.09
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.02
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.97
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
112826,Mercia Drive P,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.44
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.45
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.94
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.33
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.72
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.5
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.3
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.2
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.99
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.92
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.12
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.95
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.08
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.97
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.25
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.36
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.75
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.79
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.89
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.1
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.23
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,32.7
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.67
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.43
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.7
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.31
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
112826,Mercia Drive P,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.5
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.94
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.42
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.19
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.32
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.0
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.3
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.0
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.94
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.79
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.75
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.65
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.37
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.57
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.55
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.6
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.05
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.1
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.52
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.87
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,32.6
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.01
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.41
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.01
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.32
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
112826,Mercia Drive P,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.2
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.9
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.25
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.83
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.17
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.22
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.0
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.5
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.52
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.09
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.28
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.01
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.38
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.3
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.28
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.75
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.88
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,32.4
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.71
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.94
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.26
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.27
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
112826,Mercia Drive P,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.45
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.69
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.49
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.09
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.54
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,34.82
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,83.2
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.9
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,147.0
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.9
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.56
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.62
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.88
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.57
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.78
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.52
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.32
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.78
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.41
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.93
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,32.3
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.95
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.42
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.48
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.04
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.78
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
112826,Mercia Drive P,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.14
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.14
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.67
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.13
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.01
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.66
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.3
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,75.2
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.6
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.91
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.21
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.39
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.09
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.19
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
