Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.92
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.27
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.54
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.35
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.73
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.65
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.81
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.2
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.17
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.38
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
112826,Mercia Drive P,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.92
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.39
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.36
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.0
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.96
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.14
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.2
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,78.2
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.6
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.18
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.67
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.91
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.32
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.95
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.99
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.56
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.94
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.95
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,32.0
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.29
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.62
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.33
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.28
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.6
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
112826,Mercia Drive P,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.75
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.02
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.64
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.94
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.17
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.26
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.4
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.9
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.33
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.41
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.02
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.57
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.47
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.95
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.4
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.95
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.84
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,31.9
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.33
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.78
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.2
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.01
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
112826,Mercia Drive P,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.18
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.18
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.51
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.87
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.64
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.24
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.0
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.0
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.14
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.98
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.93
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.58
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.12
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.65
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.68
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.66
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.23
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.17
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.89
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,31.8
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.04
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.04
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.65
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.34
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.94
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
112826,Mercia Drive P,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.25
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.69
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.49
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.51
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.29
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.06
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.6
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.2
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.2
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.72
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.17
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.85
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.38
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.28
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.72
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.81
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.17
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.91
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.63
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.12
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,31.6
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.18
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.49
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.34
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.24
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.05
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
112826,Mercia Drive P,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.69
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.96
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.42
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.84
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.03
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.34
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.2
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.2
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.29
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.01
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.34
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.68
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.97
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.5
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.62
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.93
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.37
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.57
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.52
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,31.5
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.04
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.97
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.68
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.69
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.56
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
112826,Mercia Drive P,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.45
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.08
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.15
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.81
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.69
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.3
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.0
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.0
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.71
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.53
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.4
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.61
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.48
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.76
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.8
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.86
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.31
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.19
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.46
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,31.3
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.77
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.23
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.57
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.9
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.15
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
112826,Mercia Drive P,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.13
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.13
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.75
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.95
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.81
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.17
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.7
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.5
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.04
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.09
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.64
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.61
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.18
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.77
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.59
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.05
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.61
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.99
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.4
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,31.1
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.81
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.59
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.17
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.21
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.58
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
112826,Mercia Drive P,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-26.8
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.09
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.5
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.06
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.49
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.63
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,129.8
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.6
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.57
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.24
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.54
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.1
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.65
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.31
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.51
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.64
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.35
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.35
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.27
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,31.0
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.41
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.28
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.94
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.08
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.38
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
112826,Mercia Drive P,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.38
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.08
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.08
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.87
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.9
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.96
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.4
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.7
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.88
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.2
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.74
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.51
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.03
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.84
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.76
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.25
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.88
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.26
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.53
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,30.8
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
