Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.91
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.38
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.09
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.63
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.15
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
112826,Mercia Drive P,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.07
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.07
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.13
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.04
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.57
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.87
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.8
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.7
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.7
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.37
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.46
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.1
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.88
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.75
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.39
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.33
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.9
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.64
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,30.7
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.62
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.35
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.49
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.23
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.89
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
112826,Mercia Drive P,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.24
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.38
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.67
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.79
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.38
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.07
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,103.6
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.6
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.62
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.6
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.78
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.46
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.3
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.53
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.81
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.22
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.06
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.16
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.15
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.03
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,30.6
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.85
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.58
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.5
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.81
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.12
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
112826,Mercia Drive P,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.84
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.02
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.22
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.91
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.51
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.82
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.9
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.3
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.25
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.24
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.86
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.91
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.13
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.69
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.43
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.24
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.87
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.3
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.83
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.48
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,30.4
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.21
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.52
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.48
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.45
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.81
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
112826,Mercia Drive P,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.11
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.69
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.42
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.34
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.61
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.1
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.5
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.1
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.59
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.68
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.69
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.84
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.78
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.28
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.38
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.86
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.56
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.64
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,30.2
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.85
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.05
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.29
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.39
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.24
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
112826,Mercia Drive P,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.8
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.35
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.51
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.66
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.93
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.09
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,70.6
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.3
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.3
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.83
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.78
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.88
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.54
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.87
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.35
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.7
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.34
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.18
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.8
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,30.0
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.1
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.82
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.2
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.13
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.79
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
112826,Mercia Drive P,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.13
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.94
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.24
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.28
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.5
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.97
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,63.7
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.2
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.3
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.8
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.61
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.67
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.75
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.65
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.39
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.7
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.8
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.92
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.34
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.92
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.66
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.51
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.13
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,29.8
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.54
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.07
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.48
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.94
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.82
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
112826,Mercia Drive P,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.25
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.18
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.09
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.81
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.45
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.55
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.9
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.8
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.38
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.56
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.71
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.21
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.66
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.7
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.07
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.46
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.88
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.37
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,29.7
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.1
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.14
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.49
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.88
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.28
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
112826,Mercia Drive P,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.28
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.02
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.94
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.31
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.9
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.14
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,77.0
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,115.8
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.3
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.8
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.96
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.98
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.12
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.63
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.48
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.9
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.43
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,29.6
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.29
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.74
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.25
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.65
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.5
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
112826,Mercia Drive P,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.54
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.42
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.77
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.97
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.67
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.35
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.3
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,140.1
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.7
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.08
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.97
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.5
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.71
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.1
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.1
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.53
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.37
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.13
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.9
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.57
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.61
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,29.6
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.79
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.93
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.52
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.92
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.79
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
112826,Mercia Drive P,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.45
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.73
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.28
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.43
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.36
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,83.3
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.7
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,135.7
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.69
