Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.97
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.99
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.3
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.38
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.17
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.7
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.4
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.51
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.93
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.33
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.96
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.94
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,29.6
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.89
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.14
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.87
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.98
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,61.46
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
112826,Mercia Drive P,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.38
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.63
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.3
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.67
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.93
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.05
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,80.9
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.3
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,130.5
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.51
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.84
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.75
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.77
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.89
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.3
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.7
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.1
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.02
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.91
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.48
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,29.6
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.15
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.14
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.28
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.34
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,59.73
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
112826,Mercia Drive P,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.59
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.33
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.29
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.86
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.91
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.85
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.7
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.0
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.13
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.74
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.71
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.3
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.16
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,103.4
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.82
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.71
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.74
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.55
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.01
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.13
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,29.6
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.87
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.45
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.4
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.05
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,59.14
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
112826,Mercia Drive P,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.54
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.83
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.46
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.96
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.68
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.28
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.2
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.1
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.9
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.78
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.16
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.69
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.41
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.51
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.5
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,101.5
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.76
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.5
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.54
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.37
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.95
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.5
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,29.6
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.35
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.94
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.08
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.82
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,62.07
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
112826,Mercia Drive P,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.81
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.74
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.78
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.63
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.18
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.51
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,66.8
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,117.5
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.7
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.26
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.17
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.66
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.24
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.88
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.7
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.7
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.95
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.5
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.98
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.76
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.67
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.56
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.19
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,29.7
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.16
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.62
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.47
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.97
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,51.01
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
112826,Mercia Drive P,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.49
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.02
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.87
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.15
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.48
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.4
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,77.3
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.5
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.2
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.62
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.6
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.95
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.89
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.1
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.9
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.63
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.44
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.2
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.12
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.74
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.19
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.29
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.86
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,29.8
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.85
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.9
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.74
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.47
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.89
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
112826,Mercia Drive P,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.23
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.17
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.0
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.03
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.24
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.13
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.2
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.8
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.0
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.53
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.34
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.3
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.02
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.8
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.7
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.24
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.5
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.14
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.06
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.2
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.33
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,29.9
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.05
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.07
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.54
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.73
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.42
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
112826,Mercia Drive P,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.91
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.14
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.5
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.69
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.83
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.82
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.7
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.8
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.51
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.19
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.22
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.6
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.1
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.5
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.14
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.86
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.91
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.53
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.17
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.04
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,30.0
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.84
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.38
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.13
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.58
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.11
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
112826,Mercia Drive P,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.28
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.98
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.52
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.73
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.75
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.76
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.7
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.3
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.61
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.31
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.87
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.25
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.98
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.3
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.23
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.72
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.54
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.6
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.39
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,30.0
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.51
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.06
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.0
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.31
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.54
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
112826,Mercia Drive P,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.95
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.31
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.23
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.64
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.2
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.99
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.5
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.9
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.75
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.44
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.72
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.45
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.03
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.11
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.78
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.82
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.47
