Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,30.1
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.34
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.64
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.78
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.41
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.35
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
112826,Mercia Drive P,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.72
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.71
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.23
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.79
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.09
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.76
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.5
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.9
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.45
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.27
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.13
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.27
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.56
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.28
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.87
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.66
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.88
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,30.2
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.97
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.5
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.21
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.41
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.64
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
112826,Mercia Drive P,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.42
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.4
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.44
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.84
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.67
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.05
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,59.7
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.4
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.3
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.13
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.3
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.71
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.39
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.51
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.3
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.45
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.74
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.92
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.93
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,30.3
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.38
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.05
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.97
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.1
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.44
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
112826,Mercia Drive P,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.47
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.72
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.64
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.68
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.01
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.16
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.3
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.4
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.4
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.59
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.71
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.34
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.98
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.63
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.24
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.47
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.48
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.58
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,30.4
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.78
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.41
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.48
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.12
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.93
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
112826,Mercia Drive P,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.31
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.76
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.72
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.46
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.52
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.32
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.2
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.2
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.1
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.81
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.05
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.5
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.53
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.07
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.71
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.69
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.13
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.08
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,30.5
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.2
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.83
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.84
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.96
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.51
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
112826,Mercia Drive P,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.27
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.03
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.41
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.94
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.02
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.55
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.6
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.0
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.2
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.85
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.56
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.61
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.36
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.13
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.58
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.32
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.27
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,30.7
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.28
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.01
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.4
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.37
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.97
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
112826,Mercia Drive P,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.3
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.24
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.58
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.77
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.14
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.43
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.6
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.8
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.98
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.62
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.14
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.29
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.74
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.74
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.24
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.67
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.43
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.11
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.45
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,30.8
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.23
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.27
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.9
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.5
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.25
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
112826,Mercia Drive P,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.94
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.59
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.28
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.12
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.99
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.09
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.0
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,81.6
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.5
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.32
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.99
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.73
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.42
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.41
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.15
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.76
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.02
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.13
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.24
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,30.9
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.03
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.13
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.52
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.38
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.41
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
112826,Mercia Drive P,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.4
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.28
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.61
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.5
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.94
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.35
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.4
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.4
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.08
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.05
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.76
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.26
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.4
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.0
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.77
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.76
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.0
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.04
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.58
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,31.1
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.13
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.91
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.26
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.13
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.9
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
112826,Mercia Drive P,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.21
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.18
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.21
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.79
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.89
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.75
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.2
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.7
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.39
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.41
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.9
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.21
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.91
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.76
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.43
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.26
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.67
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.68
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.0
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.05
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.32
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,31.3
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.15
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.04
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.13
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.8
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,39.66
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
112826,Mercia Drive P,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.41
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.94
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.38
