Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.67
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.93
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.88
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,57.1
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.8
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.6
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.52
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.3
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.73
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.31
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.92
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.11
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.29
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.69
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.74
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.02
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.58
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,31.4
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.85
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.59
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.85
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.11
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,39.22
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
112826,Mercia Drive P,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.69
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.07
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.03
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.43
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.57
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.34
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.0
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.8
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.46
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.84
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.69
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.76
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.65
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.55
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.65
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.82
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.54
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.22
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.07
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,31.6
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.47
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.27
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.29
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.12
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.97
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
112826,Mercia Drive P,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.65
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.07
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.54
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.51
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.49
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.04
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.3
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.2
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.76
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.22
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.16
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.25
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.58
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.43
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.12
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.82
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.3
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.67
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,31.8
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.28
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.54
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.62
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.3
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
112826,Mercia Drive P,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.56
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.34
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.32
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.66
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.18
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.62
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,62.3
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.0
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.8
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.63
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.77
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.35
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.77
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.09
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.57
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.24
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.02
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.58
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,32.0
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.48
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.23
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.73
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.08
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,41.07
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
112826,Mercia Drive P,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.6
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.91
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.64
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.03
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.6
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.98
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,60.3
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.3
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.2
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.37
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.94
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.56
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.95
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.02
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.51
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.82
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.85
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.19
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.94
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.02
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.62
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.2
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.81
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.6
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
112826,Mercia Drive P,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.98
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.51
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.95
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.68
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.99
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.62
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.6
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.8
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.2
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.29
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.42
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.31
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.05
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.79
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.57
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.48
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,32.3
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.72
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.64
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.35
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.28
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.91
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
112826,Mercia Drive P,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.05
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.63
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.51
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.73
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.77
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.52
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.0
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.5
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.99
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.25
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.2
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.08
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.62
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.88
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.06
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.3
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,32.4
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.07
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.93
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.65
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.83
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,41.21
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
112826,Mercia Drive P,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.19
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.64
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.71
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.91
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.74
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.74
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.9
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.9
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.4
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.03
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.29
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.49
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.71
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.06
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.57
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.15
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.78
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,32.5
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.57
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.93
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.39
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.34
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,41.99
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
112826,Mercia Drive P,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.24
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.1
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.07
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.74
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.18
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.8
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.4
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.0
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.89
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.63
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.47
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.93
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.75
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.73
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.02
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.16
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.12
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,32.6
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.55
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.82
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.29
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.39
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
112826,Mercia Drive P,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.39
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.25
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.46
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.76
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.49
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.11
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.4
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.6
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.56
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.53
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.69
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.85
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.08
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
