Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.98
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.0
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.21
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.14
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,32.7
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.62
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.82
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.39
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.59
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.93
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
112826,Mercia Drive P,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.35
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.3
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.73
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.57
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.49
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.42
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,62.9
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.9
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.9
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.08
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.18
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.2
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.15
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.23
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.74
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.49
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.98
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.2
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,32.7
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.19
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.55
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.73
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.06
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.91
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
112826,Mercia Drive P,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.14
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.76
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.79
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.77
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.05
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.32
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.6
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.2
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.35
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.93
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.13
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.02
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.1
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.03
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.13
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.89
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,32.8
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.03
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.94
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.51
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.94
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.22
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
112826,Mercia Drive P,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.9
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.49
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.66
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.82
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.56
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.56
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.4
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.2
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.14
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.26
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.39
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.79
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.85
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.74
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.21
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.93
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.46
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,32.9
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.46
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.19
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.82
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.21
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.52
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
112826,Mercia Drive P,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.55
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.52
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.12
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.06
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.94
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.21
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.3
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.6
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.47
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.3
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.34
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.83
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.39
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.69
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.03
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.12
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.21
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,32.9
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.56
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.95
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.15
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.16
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.98
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
112826,Mercia Drive P,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.08
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.7
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.18
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.77
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.38
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.02
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.2
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.2
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.98
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.21
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.41
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.15
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.71
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.9
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.98
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.7
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.12
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.54
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,33.0
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.95
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.98
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.57
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.52
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.17
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
112826,Mercia Drive P,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.28
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.69
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.16
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.23
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.21
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.14
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.6
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.8
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.78
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.88
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.84
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.41
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.23
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.97
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.27
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,33.1
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.02
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.63
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.01
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.49
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.83
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
112826,Mercia Drive P,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.27
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.56
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.26
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.64
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.58
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.67
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.8
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.0
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.82
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.87
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.53
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.71
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.19
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.83
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.92
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.09
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.23
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.46
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,33.2
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.18
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.44
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.05
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.24
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.15
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
112826,Mercia Drive P,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.56
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.56
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.67
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.94
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.23
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.75
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.5
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.3
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.79
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.82
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.37
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.57
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.71
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.7
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.86
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.28
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.33
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,33.3
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.32
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.35
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.29
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.69
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.73
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
112826,Mercia Drive P,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.04
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.86
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.61
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.1
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.54
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.72
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.3
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.1
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.38
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.68
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.17
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.55
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.42
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.7
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.93
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.25
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.55
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,33.5
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.33
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.58
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.09
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.01
