Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.39
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
112826,Mercia Drive P,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.16
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.02
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.62
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.14
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.63
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.12
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.3
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.1
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.59
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.42
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.76
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.06
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.28
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.0
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.9
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.14
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,33.7
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.54
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.33
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.76
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.63
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.67
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
112826,Mercia Drive P,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.25
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.99
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.26
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.23
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.19
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.29
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,58.9
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.4
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.6
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.21
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.09
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.15
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.74
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.81
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.91
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.02
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,33.9
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.27
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.02
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.31
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.98
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.41
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
112826,Mercia Drive P,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.07
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.62
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.05
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.27
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.81
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.18
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.4
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.5
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.2
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.28
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.98
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.1
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.18
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.97
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.97
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.0
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.06
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,34.0
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.31
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.57
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.37
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.38
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
112826,Mercia Drive P,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.34
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.69
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.6
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.61
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.34
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.61
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.9
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.4
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.08
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.38
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.93
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.63
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.59
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.53
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.97
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.29
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.11
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.48
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,34.2
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.03
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.58
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.57
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.4
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.47
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
112826,Mercia Drive P,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.83
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.27
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.0
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.61
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.61
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.2
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.5
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.2
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.7
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.7
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.24
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.91
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.97
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.5
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.43
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.99
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.33
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.05
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,34.3
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.26
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.39
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.83
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.33
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.52
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
112826,Mercia Drive P,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.94
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.25
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.52
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.75
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.6
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.81
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.3
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.2
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.59
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.14
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.44
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.81
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.09
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.57
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.77
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.11
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.14
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.27
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,34.4
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.22
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.08
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.03
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.78
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.22
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
112826,Mercia Drive P,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.25
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.98
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.61
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.86
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.1
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.99
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.6
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.8
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.73
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.82
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.22
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.58
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.03
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.0
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.04
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.68
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.0
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.3
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.03
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.61
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,34.5
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.48
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.84
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.11
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.06
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.5
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
112826,Mercia Drive P,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.76
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.24
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.24
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.06
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.33
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.04
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,77.0
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.7
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.19
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.96
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.97
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.42
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.76
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.77
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.62
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.18
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.39
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.7
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,37.9
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.87
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.22
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.09
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.91
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.63
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
112826,Mercia Drive P,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.98
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.51
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.44
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.06
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.45
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.54
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,77.9
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.1
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.37
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.37
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.23
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.59
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.21
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.43
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.62
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.66
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.79
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.47
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.94
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.86
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.05
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.58
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
112826,Mercia Drive P,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.14
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.26
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.1
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.14
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.5
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.97
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,78.9
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.1
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.5
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.5
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.62
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.76
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.94
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.31
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.0
