Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.68
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.93
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.55
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.83
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.42
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.12
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.68
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.57
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.54
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
112826,Mercia Drive P,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.95
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.03
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.71
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.33
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.72
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.28
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,78.5
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.7
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.86
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.03
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.25
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.15
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.7
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.42
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.33
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.09
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.33
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.33
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,38.2
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.77
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.56
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.83
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.53
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.94
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
112826,Mercia Drive P,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.48
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.54
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.97
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.94
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.29
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.69
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.0
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.0
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.26
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.64
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.98
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.32
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.75
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.49
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.25
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.68
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.12
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.92
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.49
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.57
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.81
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
112826,Mercia Drive P,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.07
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.26
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.51
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.4
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.25
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.95
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.5
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.0
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.11
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.49
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.69
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.06
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.8
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.89
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.74
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.88
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.45
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.93
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.52
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.39
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.66
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.39
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
112826,Mercia Drive P,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.47
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.9
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.97
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.63
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.87
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.87
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.0
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.9
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.02
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.22
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.15
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.29
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.3
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.0
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.98
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.3
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.04
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.59
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.1
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.07
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.22
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.58
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
112826,Mercia Drive P,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.58
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.6
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.75
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.82
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.63
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.59
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.0
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.0
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.84
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.01
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.23
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.96
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.37
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.03
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.9
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.82
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.69
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.71
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.54
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.9
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.2
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.11
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
112826,Mercia Drive P,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.47
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.65
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.56
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.17
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.91
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.31
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,58.7
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.5
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.0
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.29
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.09
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.96
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.82
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.41
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.1
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.34
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.45
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.43
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.97
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.68
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.38
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.5
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.2
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.78
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.24
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
112826,Mercia Drive P,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.31
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.31
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.8
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.6
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.47
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.08
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.9
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,72.3
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.3
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.63
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.93
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.03
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.77
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.13
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.36
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.49
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.03
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.71
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.69
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.63
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.25
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.84
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.32
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
112826,Mercia Drive P,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.65
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.68
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.37
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.67
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.58
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.04
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.2
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.4
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.1
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.06
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.87
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.18
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.51
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.81
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.57
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.57
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.45
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.57
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.12
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.9
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.87
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.73
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
112826,Mercia Drive P,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.05
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.46
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.36
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.45
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.68
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.59
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.8
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,82.3
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.4
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.11
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.19
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.62
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.68
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.31
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.7
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.6
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.86
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.37
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.27
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.31
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.83
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.92
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,38.7
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
