Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.76
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.78
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.42
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.13
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.64
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
112826,Mercia Drive P,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.63
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,18.08
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.44
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.06
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.76
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.59
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.2
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,95.1
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.7
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.99
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.99
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.06
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.28
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.83
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.7
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.26
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.5
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.56
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.81
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.12
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,38.8
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.06
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.88
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.83
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.09
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.46
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
112826,Mercia Drive P,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.78
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.88
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.51
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.66
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.93
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.67
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,108.3
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,83.6
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.3
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.65
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.6
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.36
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.33
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.21
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.7
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.7
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.83
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.08
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.2
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.82
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.9
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.53
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.62
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.13
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.82
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.54
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.62
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
112826,Mercia Drive P,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.12
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.72
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.49
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.78
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.64
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.9
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.0
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.8
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.7
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.63
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.51
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.66
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.56
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.93
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.1
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.4
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.79
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.35
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.96
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.61
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.9
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.74
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.81
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.77
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.63
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.2
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.29
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.93
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
112826,Mercia Drive P,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.03
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.74
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.57
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.08
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.08
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.94
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.5
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.7
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.05
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.96
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.27
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.57
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.22
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.1
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.0
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.7
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.89
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.73
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.02
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.97
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.83
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.42
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.9
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.6
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.25
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.79
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.61
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
112826,Mercia Drive P,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.33
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.04
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.72
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.62
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.72
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.8
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.3
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.4
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.26
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.47
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.66
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.36
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.39
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.4
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.9
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.84
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.49
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.76
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.15
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.38
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.44
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.23
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.5
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.65
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.0
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.46
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
112826,Mercia Drive P,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.81
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.39
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.41
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.53
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.35
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.89
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.3
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.2
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.0
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.17
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.73
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.63
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.07
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,97.4
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.14
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.76
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.2
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.49
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.54
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.79
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.26
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.2
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.19
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.04
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.53
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.98
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
112826,Mercia Drive P,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.57
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.75
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.39
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.41
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.97
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.51
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.5
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.8
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.99
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.68
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.23
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.02
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.28
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.6
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.8
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,101.4
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.91
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.91
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.2
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.93
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.18
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.71
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,39.0
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.78
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.54
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.88
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.33
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.22
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
112826,Mercia Drive P,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.68
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.59
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.12
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.97
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.44
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.27
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.9
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.72
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.51
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.18
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-15.55
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.76
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.1
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,114.3
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.1
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.07
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.42
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.54
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.97
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.24
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.91
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,39.0
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.46
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.14
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.65
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.32
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.7
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
112826,Mercia Drive P,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.3
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.47
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.72
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.69
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.51
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.75
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.4
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.25
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.24
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.97
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.34
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.29
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,103.3
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.1
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.69
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.34
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.31
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.48
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.79
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,39.1
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.54
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.72
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.47
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.76
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.53
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
112826,Mercia Drive P,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.48
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.31
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.16
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.53
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.35
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.79
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,83.8
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,69.9
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,140.5
