Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.9
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.15
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.89
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.5
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.99
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.5
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,106.6
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.21
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.38
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.46
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.65
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.79
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.42
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.42
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,39.1
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.39
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.32
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.62
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.65
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.13
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
112826,Mercia Drive P,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.38
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.22
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.6
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.48
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.47
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,35.37
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,92.8
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,60.3
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,146.0
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.11
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.91
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.06
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-15.16
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.08
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.3
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,113.8
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.3
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.57
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.08
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.51
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.24
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.0
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,39.1
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.0
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.22
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.17
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.0
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.1
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
112826,Mercia Drive P,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.98
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.07
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.49
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.0
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.43
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.78
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,65.5
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.8
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.52
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.37
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.69
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.84
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.87
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.9
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.7
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.57
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.62
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.03
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.46
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,39.2
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.49
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.63
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.98
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.88
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.9
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
112826,Mercia Drive P,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.0
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.98
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.88
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.02
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.21
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.25
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,68.5
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.4
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.67
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.82
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.56
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.53
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.27
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,51.5
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,106.3
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.31
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.48
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.52
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.51
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.13
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.71
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.1
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,39.3
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.63
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.61
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.82
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.93
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.23
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
112826,Mercia Drive P,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.25
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.69
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.97
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.75
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.6
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.77
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,59.9
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.2
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.64
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,23.19
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.98
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-16.3
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.84
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.2
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,118.3
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.9
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.98
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.64
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.81
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.36
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.01
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.79
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,39.3
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.12
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.22
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.93
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.1
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.2
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
112826,Mercia Drive P,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.16
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.97
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.59
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.08
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.84
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.24
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.0
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,131.5
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.68
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.29
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.06
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.93
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.52
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.4
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,114.6
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.98
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.1
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.88
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.89
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.93
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.45
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.67
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,39.4
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.07
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.13
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.3
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.31
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.66
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
112826,Mercia Drive P,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.52
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.16
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.96
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.1
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.5
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.54
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.5
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.58
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.47
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.88
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.18
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.12
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,47.3
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.2
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.9
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.4
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.8
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.91
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.22
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.07
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.03
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.86
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,39.4
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.74
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.5
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.28
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.38
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.33
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
112826,Mercia Drive P,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.43
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.35
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.74
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.38
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.56
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.97
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,64.4
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,79.3
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.7
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-20.25
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.95
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.72
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.31
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.87
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,94.7
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.2
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.1
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.75
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.78
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.94
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.18
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.64
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,39.4
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.41
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.24
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.1
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.45
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.53
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
112826,Mercia Drive P,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.94
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.46
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.03
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.27
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.3
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.29
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,80.4
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.8
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.56
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.54
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.47
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.4
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.69
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.2
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.7
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.76
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.49
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.59
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.66
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.65
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.99
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.84
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,39.4
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.17
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.4
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.22
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.14
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.65
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
112826,Mercia Drive P,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.17
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.14
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.07
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.1
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.64
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.56
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.3
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.0
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.0
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.32
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.95
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.35
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.01
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,98.5
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.4
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.02
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.79
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.76
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.62
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.77
