Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.17
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,39.5
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.14
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.1
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.36
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.95
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.4
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
112826,Mercia Drive P,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.53
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.67
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.85
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.95
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.32
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.32
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,70.9
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,110.2
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,129.2
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.71
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.83
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.88
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.85
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.14
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.5
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.4
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.51
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.52
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.75
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.29
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.01
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.54
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.06
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,39.4
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.96
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.02
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.44
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.75
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.37
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
112826,Mercia Drive P,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.98
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.24
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.87
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.89
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.87
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,34.86
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,74.3
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.3
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,142.8
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.47
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.89
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.8
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.97
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.31
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.9
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.0
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.88
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.87
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.13
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.61
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.27
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.31
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.53
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.88
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,39.4
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.52
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.29
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.05
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.24
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.18
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
112826,Mercia Drive P,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.68
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.51
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.4
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.19
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.88
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.84
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,70.3
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,105.9
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,131.0
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.3
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.18
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.62
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.51
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.55
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.4
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.84
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.8
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.09
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.21
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.0
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.72
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.85
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.07
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,39.4
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.62
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.54
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.66
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.03
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.56
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
112826,Mercia Drive P,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.06
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.87
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.15
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.25
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.57
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.18
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.2
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.4
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.57
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.94
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.93
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.61
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.99
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.0
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.5
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.4
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.23
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.8
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.68
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.33
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.15
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,39.4
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.01
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.88
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.08
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.56
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.69
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
112826,Mercia Drive P,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.88
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.12
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.19
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.78
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.61
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.87
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.6
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,131.1
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.28
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.28
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.33
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.69
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.59
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.24
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.8
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.5
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.32
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.87
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.26
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.52
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.11
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.79
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.04
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,39.4
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.89
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.82
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.14
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.5
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.68
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
112826,Mercia Drive P,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.49
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.7
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.4
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.43
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.04
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.81
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.2
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,130.7
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.45
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.68
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.24
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.78
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.98
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.4
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.7
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.64
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.79
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.96
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.67
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.47
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.37
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.3
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,58.9
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.4
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,39.4
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.38
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.69
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.33
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.98
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.05
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
112826,Mercia Drive P,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.02
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.22
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.74
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.66
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.41
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.53
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,70.4
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,113.4
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.4
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.21
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.2
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.19
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.69
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.97
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.8
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.7
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.67
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.77
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.16
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.05
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.79
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.93
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,39.3
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.32
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.14
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.42
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.19
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.17
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
112826,Mercia Drive P,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.02
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.07
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.54
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.88
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.14
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.93
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,61.8
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,113.7
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.5
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.9
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.39
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.88
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.61
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.26
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.57
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,105.0
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.4
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.37
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.85
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.26
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.14
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.77
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.47
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.17
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,39.2
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.2
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.1
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.81
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.83
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.21
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
112826,Mercia Drive P,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.46
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.54
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.77
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.45
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.09
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.44
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.4
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.0
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.4
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.42
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.47
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.18
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-15.32
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.56
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.9
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,113.4
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.2
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.53
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.18
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.2
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.46
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.29
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.16
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.23
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.86
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,39.2
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.48
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.48
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.0
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.11
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.52
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
112826,Mercia Drive P,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.04
