Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.28
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.33
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.38
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.55
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.08
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,54.7
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.4
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,128.1
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.61
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.08
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.18
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.64
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.76
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,58.8
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.4
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,107.5
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.39
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.8
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.79
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.64
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.34
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,39.1
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.3
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.39
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.29
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.37
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.9
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
112826,Mercia Drive P,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.57
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.79
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.75
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.24
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.34
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.68
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.6
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.3
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.0
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.08
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.37
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.35
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.27
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.01
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.26
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.9
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,97.2
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.98
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.73
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.82
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.31
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.76
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.46
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.39
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,39.0
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.25
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.9
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.7
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.55
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.24
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
112826,Mercia Drive P,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.73
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.05
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.18
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.47
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.18
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,36.47
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,81.0
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,112.6
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,150.8
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.82
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.44
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.52
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.74
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.96
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.72
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.6
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.0
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.69
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.67
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.99
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.19
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.47
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.38
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.61
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.37
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.35
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.07
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.69
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
112826,Mercia Drive P,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.03
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.5
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.25
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.55
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.49
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,41.57
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,97.4
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,104.3
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.5
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,171.0
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.09
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.17
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.24
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.6
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.64
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.4
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.7
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.04
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.16
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.12
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.9
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.44
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.87
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.95
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.61
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.56
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.12
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,72.07
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
112826,Mercia Drive P,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.43
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.0
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.82
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.07
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.13
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,36.97
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,84.4
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.8
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,152.6
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.6
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.69
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.45
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.76
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.49
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.35
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.8
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.6
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.73
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.97
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.54
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.03
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.54
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.7
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.4
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.48
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,38.8
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.8
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.82
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.25
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.99
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,65.35
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
112826,Mercia Drive P,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.88
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,18.33
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.92
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.06
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.61
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,36.69
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.4
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,88.7
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,152.2
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.48
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.61
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.34
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.25
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.66
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.1
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.0
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.3
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.71
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.2
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.35
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.91
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.62
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,38.7
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.02
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.56
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.23
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.09
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.44
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
112826,Mercia Drive P,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.5
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.84
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.91
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.94
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.33
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.4
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,65.7
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.2
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,129.7
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.09
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.85
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.91
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.81
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.09
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.46
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.1
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.2
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.72
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.9
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.53
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.43
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.99
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.32
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.69
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.9
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.79
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
112826,Mercia Drive P,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.87
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.27
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.36
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.66
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.33
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.54
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.6
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,126.3
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.57
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.49
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,1.13
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.02
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.14
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.16
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,60.1
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.1
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,111.3
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.6
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.69
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.69
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.29
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.55
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.29
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.13
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.09
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.02
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.88
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
112826,Mercia Drive P,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.59
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.88
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.36
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.53
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.85
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.34
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,78.0
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.0
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.3
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.86
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,24.5
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.54
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-16.48
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.84
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,71.7
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.8
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,124.1
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.2
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.74
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.63
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.09
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.99
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.88
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.01
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.21
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.13
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.84
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.11
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
112826,Mercia Drive P,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.96
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.29
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.2
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.82
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.19
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.83
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.2
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.8
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.74
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.86
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.72
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-15.19
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.6
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,111.7
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.77
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
