Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.81
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.55
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.86
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.18
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.94
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.79
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.46
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.4
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.75
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.59
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
112826,Mercia Drive P,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.68
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.52
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.05
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.61
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.35
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.15
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.4
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.8
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.51
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.83
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.4
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.04
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.6
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.9
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.77
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.71
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.11
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.3
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.14
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.46
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.45
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,38.0
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.87
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.25
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.66
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.55
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.46
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
112826,Mercia Drive P,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.65
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.64
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.49
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.33
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.99
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.56
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.2
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.7
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.47
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.6
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.81
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.55
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.04
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,103.1
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.79
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.56
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.45
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.86
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.5
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.54
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,37.9
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.97
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.48
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.2
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.35
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.36
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
112826,Mercia Drive P,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.12
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.53
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.16
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.58
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.81
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.78
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,75.2
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,123.1
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.4
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.23
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.57
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.44
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.25
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.8
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.1
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.71
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.35
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.94
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.08
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.57
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.14
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.66
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.55
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.75
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.75
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.1
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
112826,Mercia Drive P,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.34
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.56
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.5
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.25
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.63
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.82
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,64.7
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.3
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.12
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.43
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.46
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.31
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.21
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.1
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.79
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.84
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.92
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.6
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.11
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.26
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.16
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.53
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.38
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.7
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.05
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.68
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
112826,Mercia Drive P,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.46
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.56
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.09
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.9
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.14
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.82
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.6
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.2
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.08
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.91
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.33
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.05
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.38
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.9
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.01
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.93
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.88
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.62
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.82
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.39
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.22
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,37.7
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.45
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.09
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.0
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.52
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.52
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
112826,Mercia Drive P,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.03
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.07
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.59
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.56
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.98
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.76
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,70.8
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.1
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.0
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.11
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.72
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.59
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.93
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.6
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.04
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.71
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.91
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.88
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.76
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.84
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.83
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,37.6
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.94
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.71
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.9
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.46
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.73
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
112826,Mercia Drive P,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.38
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.27
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.35
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.06
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.14
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.37
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,69.7
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.7
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.8
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.46
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.01
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.19
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.05
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.7
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.7
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.94
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.88
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.38
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.61
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.31
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.63
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,37.5
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.2
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.84
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.63
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.7
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.02
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
112826,Mercia Drive P,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.91
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.91
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.53
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.45
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.04
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.28
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,104.0
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.7
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.01
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.79
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.89
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.95
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.22
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.89
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.83
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.47
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.75
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.49
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.94
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.88
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,37.4
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.85
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.34
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.01
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.76
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.45
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
112826,Mercia Drive P,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.92
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.29
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.37
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.09
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.17
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.24
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,105.9
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.5
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.11
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.56
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.85
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.15
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.93
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.9
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.18
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.35
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.22
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.98
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.66
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.65
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.72
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,37.3
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.15
