Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.01
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.86
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.32
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.67
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
112826,Mercia Drive P,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.17
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.34
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.04
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.01
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.56
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.47
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,54.3
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.6
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.3
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.42
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.17
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.29
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.17
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.95
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.72
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.97
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.34
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.18
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.5
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.19
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,37.2
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.1
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.57
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.65
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.5
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.44
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
112826,Mercia Drive P,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.28
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.19
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.81
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.28
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.96
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.65
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.5
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.9
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.59
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.56
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.81
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.86
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.05
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.3
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.43
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.23
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.8
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.71
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.67
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,37.0
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.25
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.41
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.87
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.54
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
112826,Mercia Drive P,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.6
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.99
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.5
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.28
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.38
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.82
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.1
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.1
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.13
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.91
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.27
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.96
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.59
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,63.9
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.4
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.42
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.93
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.29
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.45
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.84
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.87
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,36.9
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.68
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.62
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.94
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.17
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.17
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
112826,Mercia Drive P,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.01
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.99
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.15
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.61
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.78
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.49
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.1
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.3
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.59
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.84
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.51
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.09
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.02
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.0
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.7
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.07
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.15
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.61
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.46
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.21
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.6
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.19
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.61
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
112826,Mercia Drive P,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.26
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.31
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.15
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.19
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.78
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.4
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,51.1
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.1
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.9
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.04
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.82
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.82
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.57
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.55
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.06
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.38
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.89
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.18
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.92
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.57
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.3
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,36.7
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.45
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.39
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.87
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.3
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.69
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
112826,Mercia Drive P,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.84
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.27
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.48
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.7
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.95
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.52
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.5
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.0
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.87
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.81
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.47
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.3
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.11
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.62
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.2
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.69
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.37
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.93
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.3
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,36.6
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.32
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.67
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.84
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.55
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.28
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
112826,Mercia Drive P,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.51
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.34
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.36
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.71
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.25
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.55
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.1
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.9
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.7
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.45
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.43
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.06
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.92
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.43
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.69
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.74
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.38
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.5
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.25
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.45
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,36.5
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.73
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.84
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.22
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.7
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.31
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
112826,Mercia Drive P,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.61
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.24
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.59
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.84
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.13
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.64
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.6
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.1
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.89
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.55
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.85
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.14
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.04
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.47
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.2
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.76
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.77
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.23
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.6
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,36.3
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.17
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.02
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.91
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.07
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.35
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
112826,Mercia Drive P,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.28
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.36
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.2
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.01
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.19
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.28
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.7
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.06
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.8
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.52
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.08
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.42
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.07
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.62
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.55
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.48
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,36.2
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.57
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.77
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.3
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.89
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.38
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
112826,Mercia Drive P,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.48
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.94
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.0
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.29
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.87
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.0
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.4
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.22
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.48
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.31
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.72
