Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.81
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.9
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.1
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.88
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.76
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,36.1
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.08
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.42
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.48
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.03
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.11
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
112826,Mercia Drive P,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.44
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.24
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.12
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.15
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.78
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.53
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.2
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,71.2
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.8
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.76
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.37
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.75
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.5
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.93
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.64
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.49
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.35
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.48
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.11
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,36.0
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.68
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.6
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.34
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.81
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.2
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
112826,Mercia Drive P,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.61
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.22
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.02
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.57
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.27
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.07
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.1
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.2
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.84
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.12
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.82
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.22
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.19
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.55
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.46
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.38
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.91
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.5
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.09
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,35.9
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.77
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.79
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.88
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.34
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
112826,Mercia Drive P,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.18
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.72
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.56
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.63
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.78
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.61
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,47.1
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.5
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.09
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.74
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.56
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.8
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.41
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.88
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.38
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.27
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.04
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.42
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,35.8
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.76
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.61
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.26
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.32
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.08
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
112826,Mercia Drive P,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.97
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.84
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.61
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.37
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.65
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.53
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.5
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.12
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.16
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.88
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.81
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.3
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.27
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.26
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.86
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.45
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.75
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.85
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.26
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,35.7
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.82
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.02
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.13
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.47
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.6
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
112826,Mercia Drive P,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.47
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.57
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.16
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.58
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.79
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.92
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.4
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.27
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.48
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.07
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.11
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.91
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.38
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.06
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.06
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.7
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.62
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.41
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,35.5
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.34
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.81
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.34
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.39
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.02
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
112826,Mercia Drive P,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.96
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.18
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.28
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.84
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.37
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.66
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.0
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.11
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.89
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.27
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.88
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.56
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.8
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.69
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.17
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.72
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.51
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.96
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,35.4
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.15
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.48
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.94
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.07
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.63
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
112826,Mercia Drive P,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.93
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.0
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.44
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.45
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.88
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.56
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,66.3
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.1
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.53
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.97
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.19
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.7
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.87
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.6
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.56
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.45
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.94
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.89
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.6
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,35.3
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.78
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.42
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.47
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.68
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.03
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
112826,Mercia Drive P,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.42
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.58
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.51
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.34
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.47
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.13
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,76.7
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.1
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.2
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.75
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.66
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.0
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.38
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.4
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.51
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.57
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.95
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.6
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.13
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.76
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,35.2
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.61
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.68
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.65
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.59
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.05
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
112826,Mercia Drive P,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.31
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.09
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.04
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.68
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.45
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.74
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,76.9
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.4
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.42
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.59
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.78
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.22
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.3
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.84
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.23
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.19
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.39
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.44
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.81
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
