Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,35.0
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.77
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.37
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.75
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.4
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
112826,Mercia Drive P,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.03
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.31
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.1
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.72
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.34
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.57
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,66.8
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.0
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.16
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.04
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.24
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.98
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.81
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.99
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.88
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.87
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.45
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.46
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.04
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.46
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.42
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.2
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,34.8
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.44
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.37
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.31
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.61
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.63
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
112826,Mercia Drive P,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.43
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.17
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.32
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.21
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.03
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.12
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,59.9
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.9
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.0
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.89
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.06
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.3
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.04
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.13
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.19
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.74
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.02
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.4
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.74
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.59
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,34.6
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.33
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.59
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.2
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.82
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
112826,Mercia Drive P,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.89
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.82
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.29
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.24
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.74
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.01
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,64.9
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.9
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.3
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.99
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.23
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.17
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.41
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.2
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.56
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.22
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.53
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.29
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.06
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.8
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.37
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.34
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.31
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,34.4
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.24
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.65
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.28
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.59
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
112826,Mercia Drive P,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.77
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.22
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.12
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.73
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.64
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.44
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,63.5
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.4
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.97
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.05
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.17
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.31
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.0
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.79
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.6
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.36
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.63
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.91
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,34.3
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.28
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.5
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.17
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.37
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.72
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
112826,Mercia Drive P,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.2
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.35
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.62
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.17
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.47
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.6
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.22
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.39
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.32
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.43
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.69
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.82
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.28
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.8
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.7
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,34.1
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.29
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.71
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.03
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.27
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.96
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
112826,Mercia Drive P,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.35
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.96
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.4
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.86
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.14
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.65
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.9
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.6
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.38
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.66
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.37
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.77
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.54
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.85
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.9
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.27
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.04
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.98
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.58
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.05
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,34.0
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.4
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.14
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.65
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.86
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.45
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
112826,Mercia Drive P,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.53
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.21
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.3
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.85
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.04
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.44
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,68.5
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,113.1
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,131.5
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.34
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.58
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.77
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.26
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.29
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.5
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.1
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.59
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.07
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.92
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,33.9
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.33
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.96
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.36
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.15
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.34
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
112826,Mercia Drive P,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.82
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.99
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.38
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.97
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.17
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.57
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,68.7
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.5
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.2
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.49
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.3
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.23
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.66
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.29
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.61
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.27
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.16
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.8
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.08
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,33.7
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.9
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.07
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.27
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.78
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.8
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
112826,Mercia Drive P,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.6
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.53
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.25
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.39
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.03
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.37
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,71.6
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.8
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,122.7
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.04
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.96
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.77
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.6
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.9
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.99
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.82
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.27
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.6
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.09
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.01
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.08
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.64
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,33.6
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.42
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.56
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.0
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
112826,Mercia Drive P,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.75
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.1
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.25
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.96
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.66
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.83
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,58.8
