Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.4
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.7
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.38
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.89
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.98
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.39
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.77
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.7
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.0
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.92
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.41
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.95
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.03
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.79
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.06
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.56
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,33.4
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.09
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.94
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.07
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.22
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.57
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
112826,Mercia Drive P,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.8
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.63
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.56
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.56
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.93
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.2
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.3
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.11
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.32
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.53
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.74
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,64.4
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.6
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.72
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.78
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.3
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.16
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.89
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.11
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.07
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,33.3
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.56
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.55
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.98
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.7
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.8
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
112826,Mercia Drive P,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.72
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.29
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.02
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.54
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.03
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.56
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.6
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.7
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.29
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.0
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.47
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.15
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.08
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.7
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.25
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.73
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.07
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.89
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.55
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.03
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,33.1
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.78
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.43
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.86
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.27
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.29
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
112826,Mercia Drive P,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.37
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.07
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.47
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.32
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.76
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.97
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,69.9
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,103.9
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.2
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.52
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.78
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.75
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.86
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.72
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.6
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.92
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.4
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.39
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,32.9
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.97
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.85
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.02
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.78
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.03
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
112826,Mercia Drive P,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.36
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.11
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.31
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.92
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.43
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.67
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.3
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,72.0
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.5
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.44
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.0
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.18
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.73
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.37
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.19
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.06
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.74
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.78
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.72
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.06
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.09
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,32.7
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.63
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.08
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.07
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.25
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.19
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
112826,Mercia Drive P,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.22
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.53
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.9
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.0
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.95
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.73
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,108.7
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,88.4
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,135.9
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.88
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.29
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.57
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.07
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.88
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.4
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.03
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.56
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.78
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.26
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.0
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.26
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,32.5
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.83
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.64
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.7
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.57
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.76
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
112826,Mercia Drive P,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.18
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.41
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.75
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.61
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.0
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.0
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,73.4
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,116.4
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,132.3
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.01
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.31
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.32
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.63
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.06
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.4
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.23
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.72
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.1
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.07
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.33
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.98
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,32.4
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.25
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.28
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.93
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.42
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.63
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
112826,Mercia Drive P,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.83
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.99
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.58
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.31
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.82
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.17
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,81.1
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,121.0
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.1
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.4
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.82
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.49
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.66
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.06
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.7
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.01
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.06
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.42
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.32
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.21
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.52
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,32.3
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.74
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.14
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.1
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.93
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.11
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
112826,Mercia Drive P,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.0
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.05
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.98
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.81
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.85
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.61
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.3
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.0
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.38
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.35
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.07
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.36
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.68
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.3
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.41
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.11
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.27
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.05
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.52
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.44
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.22
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.86
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.46
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,32.2
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.23
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.73
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.0
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.62
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.28
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
112826,Mercia Drive P,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.56
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.87
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.4
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.55
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.49
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.11
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.0
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.8
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.06
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.87
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.22
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.37
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.9
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.4
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.12
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.82
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.18
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.54
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
