Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.92
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.04
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.95
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,32.2
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.85
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.47
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.99
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.76
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.7
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
112826,Mercia Drive P,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.57
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.74
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.8
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.86
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.32
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.09
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,77.0
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,110.7
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,123.1
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.13
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.55
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.5
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.93
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.58
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.79
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.49
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.39
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.43
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.01
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.27
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.92
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,32.0
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.92
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.3
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.17
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.01
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.93
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
112826,Mercia Drive P,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.26
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.19
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.75
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.29
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.6
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.59
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,85.4
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,108.1
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,137.1
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.91
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.52
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.07
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.93
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.46
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.17
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.41
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.08
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.1
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.81
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,31.8
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.26
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.97
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.36
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.73
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.78
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
112826,Mercia Drive P,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.36
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.81
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.21
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.75
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.66
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.93
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,83.5
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.2
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,129.9
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.67
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.69
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.27
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.47
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.77
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.69
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.3
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.62
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.69
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.97
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,31.6
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.48
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.81
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.72
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.1
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.66
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
112826,Mercia Drive P,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.52
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.2
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.83
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.66
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.96
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,36.16
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,97.8
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,110.4
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,151.7
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.32
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.58
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.59
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.87
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.76
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.9
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.7
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.26
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.45
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.01
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.28
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.68
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.2
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.7
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,31.5
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.55
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.32
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.18
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.27
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,56.71
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
112826,Mercia Drive P,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.76
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.07
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.2
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.28
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.14
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.14
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,79.5
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.6
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,127.6
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.84
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.97
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.91
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.32
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.11
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.3
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.23
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.26
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.28
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.19
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.28
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,31.3
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.75
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.42
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.36
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.25
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.38
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
112826,Mercia Drive P,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.6
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.07
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.23
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.28
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.39
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.07
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,74.9
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.1
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,122.5
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.06
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.4
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.16
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.49
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.21
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.24
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.21
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.32
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.51
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.46
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.77
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.18
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,31.1
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.98
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.23
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.68
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.86
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.43
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
112826,Mercia Drive P,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.5
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.88
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.99
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.37
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.77
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.0
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.8
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.4
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.2
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.44
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.8
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.76
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.27
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.3
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.32
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.45
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.39
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.42
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.69
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.44
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.76
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.95
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,31.1
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.46
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.33
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.49
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.74
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.6
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
112826,Mercia Drive P,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.67
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.41
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.04
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.18
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.68
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.39
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,118.0
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.6
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.04
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.98
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.82
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.02
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.28
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.3
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.02
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.14
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.14
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.16
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.62
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,31.1
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.12
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.85
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.12
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.15
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.98
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
112826,Mercia Drive P,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.48
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.61
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.9
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.9
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.21
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.76
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,105.8
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.9
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.5
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.47
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.32
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.11
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.54
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.88
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.02
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.73
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.72
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.27
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.29
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.67
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,31.1
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.77
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.67
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.85
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.05
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.98
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
