Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.12
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.12
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.35
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.57
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.72
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.47
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.9
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.9
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.22
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.77
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.79
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.73
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.77
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.48
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.87
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.64
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.74
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.18
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,31.2
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.68
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.02
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.33
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.43
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.44
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
112826,Mercia Drive P,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.45
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.55
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.09
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.5
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.32
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.67
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.9
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.2
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.5
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.99
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.09
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.66
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.44
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.73
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.29
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.34
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.37
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,31.2
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.4
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.78
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.1
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.47
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.37
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
112826,Mercia Drive P,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.85
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.59
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.21
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.03
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.57
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.59
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,111.3
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.1
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.0
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.58
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.85
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.76
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.64
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.92
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.84
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.4
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.5
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,31.3
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.36
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.49
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.47
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.29
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.2
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
112826,Mercia Drive P,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.84
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.39
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.18
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.84
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.59
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.13
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.8
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.4
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.97
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.02
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.69
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.83
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.88
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.59
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.27
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.46
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.09
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,31.3
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.92
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.47
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.75
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.37
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.41
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
112826,Mercia Drive P,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.76
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.13
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.7
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.49
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.87
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.65
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.5
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.4
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.25
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.78
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.89
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.02
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.7
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.1
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.95
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.0
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.41
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,31.5
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.59
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.85
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.38
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.52
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.39
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
112826,Mercia Drive P,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.59
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.93
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.5
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.49
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.04
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.63
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.5
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.1
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.14
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.39
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.71
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.53
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.4
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.6
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.35
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.05
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.26
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,31.5
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.13
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.49
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.01
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.82
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.45
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
112826,Mercia Drive P,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.94
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.78
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.3
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.61
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.88
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.04
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,62.3
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.6
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.8
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.42
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.39
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.34
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.3
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.49
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.5
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.09
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.75
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.13
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.3
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.52
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.48
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,31.6
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.76
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.1
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.95
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.6
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.78
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
112826,Mercia Drive P,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.28
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.53
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.66
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.02
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.73
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.46
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.0
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.3
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.22
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.04
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.01
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.39
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.76
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.09
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.07
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.1
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.18
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.2
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,31.7
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.4
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.58
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.88
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.24
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.16
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
112826,Mercia Drive P,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.19
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.14
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.51
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.64
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.67
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.28
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.8
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.5
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.1
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.6
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.78
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.64
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.6
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.14
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.9
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.79
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.08
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,31.8
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.25
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.3
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.77
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.37
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.38
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
112826,Mercia Drive P,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.56
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.02
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.38
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.63
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.62
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.42
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.8
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.49
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.44
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.5
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.96
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.08
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
