Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.93
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.89
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.56
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.16
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.13
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,31.8
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.13
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.01
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.38
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.42
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.21
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
112826,Mercia Drive P,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.2
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.19
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.47
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.45
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.61
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.8
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.8
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.4
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.85
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.33
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.78
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.45
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.71
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.12
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.85
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.97
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.29
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.16
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.05
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,31.9
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.66
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.6
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.17
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.69
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.43
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
112826,Mercia Drive P,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.72
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.82
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.39
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.51
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.53
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.96
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.78
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.86
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.23
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.93
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.26
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.34
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.75
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.17
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.36
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,32.0
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.62
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.15
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.56
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.1
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.67
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
112826,Mercia Drive P,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.46
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.82
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.21
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.72
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.47
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.18
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.8
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,79.1
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.93
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.14
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.5
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.53
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.04
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.58
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.67
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.94
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.53
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.52
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.43
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.83
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.65
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.13
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
112826,Mercia Drive P,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.94
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.95
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.3
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.88
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.93
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.74
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.8
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.0
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.11
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.91
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.66
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.89
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.29
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.9
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.73
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.29
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.53
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.5
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.38
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.47
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.57
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.75
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
112826,Mercia Drive P,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.43
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.0
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.75
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.08
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.53
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.5
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,76.0
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.96
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.59
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.65
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.05
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.12
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.54
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.75
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.01
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.47
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,32.2
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.74
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.25
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.94
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.03
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.36
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
112826,Mercia Drive P,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.8
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.09
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.54
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.71
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.21
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.5
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.9
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.93
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.07
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.09
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.07
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.6
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.45
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.76
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.76
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.44
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.02
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,32.3
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.07
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.96
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.93
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.1
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.6
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
112826,Mercia Drive P,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.17
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.4
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.09
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.58
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.61
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.97
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.7
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.1
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.93
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.8
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.66
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.29
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.31
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.95
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.11
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.81
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.86
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.4
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.17
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,32.5
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.98
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.97
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.76
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.99
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.93
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
112826,Mercia Drive P,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.83
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.36
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.0
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.82
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.05
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.75
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.0
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.3
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.34
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.82
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.49
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.8
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.94
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.81
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.97
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.78
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.28
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.62
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,32.6
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.54
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.25
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.8
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.81
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.73
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
112826,Mercia Drive P,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.12
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.48
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.22
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.38
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.52
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.4
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.3
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,79.8
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.85
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.11
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.87
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.04
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.34
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.21
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.32
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.01
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.05
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.22
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.85
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,32.7
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.19
