Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.82
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.2
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.47
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.1
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
112826,Mercia Drive P,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.46
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.91
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.13
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.18
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.75
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.5
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,76.8
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.87
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.65
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.97
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.54
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.23
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.7
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.39
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.09
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.94
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.18
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.81
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,32.8
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.47
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.93
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.67
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.65
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.4
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
112826,Mercia Drive P,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.44
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.43
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.2
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.31
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.34
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.46
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,44.3
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.2
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.3
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.5
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.29
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.94
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.28
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.05
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.49
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.61
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.77
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.1
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.27
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.13
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.02
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,32.9
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.4
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.64
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.42
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.68
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.59
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
112826,Mercia Drive P,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.34
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.21
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.63
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.46
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.65
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,103.3
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,76.5
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.44
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.34
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.31
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.6
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.4
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.13
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.94
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.14
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.37
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.26
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.8
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,33.0
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.68
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.82
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.01
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.39
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.34
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
112826,Mercia Drive P,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.87
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.42
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.01
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.64
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.97
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.06
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.0
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.3
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.67
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.19
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.65
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.61
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.82
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.11
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.1
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.97
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.18
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,33.2
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.24
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.95
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.89
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.12
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.44
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
112826,Mercia Drive P,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.13
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.13
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.04
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.22
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.06
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.12
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.5
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.4
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.29
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.57
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.59
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.18
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.34
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.4
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.87
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.95
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.32
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.03
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.1
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,33.3
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.96
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.05
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.79
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.38
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.07
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
112826,Mercia Drive P,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.82
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.11
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.25
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.79
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.71
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.82
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,59.7
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.2
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.2
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.33
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.54
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.23
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.3
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.79
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.71
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.47
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.11
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.14
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.07
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.45
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,33.4
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.88
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.47
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.04
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.81
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.45
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
112826,Mercia Drive P,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.08
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.28
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.41
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.45
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.53
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.01
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.8
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.14
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.78
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.74
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.07
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.28
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.7
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.15
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.55
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.23
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.63
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.0
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.36
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,33.5
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.6
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.45
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.43
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.12
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.96
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
112826,Mercia Drive P,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.65
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.07
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.69
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.83
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.02
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.47
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.4
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,83.4
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.88
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.97
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.98
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.54
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.42
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.8
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.1
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.18
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.24
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.06
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.04
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,33.6
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.54
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.46
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.54
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.95
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.6
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
112826,Mercia Drive P,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.89
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.91
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.04
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.4
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.52
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.01
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.9
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.8
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.18
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.89
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.49
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.9
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.82
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.08
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.18
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,33.6
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.28
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.12
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.76
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.37
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.68
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
112826,Mercia Drive P,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.61
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.18
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.39
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.34
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.68
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.4
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.7
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.86
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.54
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.6
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.67
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.55
