Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.01
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.44
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.29
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.2
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,33.7
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.84
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.89
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.1
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.79
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.08
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
112826,Mercia Drive P,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.11
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.84
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.29
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.36
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.78
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.58
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.5
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,84.5
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.93
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.85
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.1
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.09
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.49
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.7
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.3
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.25
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.1
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.29
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,33.8
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.8
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.05
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.41
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.65
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.14
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
112826,Mercia Drive P,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.05
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.48
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.23
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.57
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.12
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.88
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,110.7
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.5
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.62
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.05
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.18
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.53
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.07
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.71
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.89
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.55
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.55
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.38
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,34.0
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.23
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.78
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.97
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.77
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.93
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
112826,Mercia Drive P,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.18
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.95
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.11
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.65
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.77
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.7
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.2
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.04
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.57
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.1
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.96
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.04
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.9
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.77
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.82
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.56
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.5
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,34.1
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.84
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.65
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.46
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.79
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.11
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
112826,Mercia Drive P,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.18
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.71
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.18
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.11
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.94
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.87
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.1
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.7
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.94
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.58
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.68
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.04
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.06
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.8
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.7
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.89
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.9
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.29
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.93
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.09
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,34.2
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.7
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.96
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.48
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.78
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.29
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
112826,Mercia Drive P,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.26
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.38
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.5
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.83
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.55
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.17
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,67.1
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.5
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.9
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.44
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.56
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.33
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.77
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.12
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.47
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.92
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.22
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.13
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.01
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,34.3
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.45
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.62
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.08
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.93
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.17
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
112826,Mercia Drive P,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.45
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.96
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.77
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.38
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.17
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.19
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,64.3
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,103.5
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.5
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.06
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.05
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.49
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.03
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.11
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.18
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.99
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.01
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,34.5
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.72
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.57
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.64
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.43
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.73
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
112826,Mercia Drive P,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.06
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.28
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.03
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.45
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.42
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.92
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,60.3
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.7
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.5
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.91
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.11
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.08
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.27
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.82
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.05
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.23
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.11
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.23
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.0
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.55
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,34.5
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.18
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.0
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.52
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.98
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.34
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
112826,Mercia Drive P,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.42
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.71
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.11
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.71
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.58
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.1
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.0
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.1
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.21
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.35
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.6
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.88
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.49
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.7
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.11
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.36
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.18
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.31
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.1
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,34.6
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.58
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.35
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.37
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.93
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.36
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
112826,Mercia Drive P,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.6
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.37
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.72
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.53
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.44
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.26
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.0
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.3
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.15
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.04
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.99
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.39
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.01
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.9
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.21
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.98
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.19
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
