Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,34.7
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.68
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.12
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.33
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.32
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.67
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
112826,Mercia Drive P,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.51
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.66
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.3
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.94
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.4
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.55
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.1
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,76.8
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.47
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.56
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.23
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.74
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.69
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.98
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.15
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.72
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.0
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,39.5
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.87
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.13
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.63
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.92
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.34
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
112826,Mercia Drive P,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.37
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.12
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.41
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.88
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.84
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.84
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,80.7
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.8
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.97
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.91
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.57
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.96
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.62
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.1
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.08
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.74
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.95
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,39.6
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.15
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.75
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.84
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.31
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.24
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
112826,Mercia Drive P,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.18
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.39
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.5
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.87
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.39
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.31
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.7
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,83.8
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.79
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.29
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.48
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.1
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.22
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.6
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.65
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.8
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.69
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.77
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.75
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.81
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.93
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,39.7
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.77
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.09
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.79
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.97
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.27
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
112826,Mercia Drive P,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.09
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.51
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.48
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.91
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.82
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.83
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.6
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.4
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.4
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.23
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.25
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.22
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.54
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.4
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.16
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.98
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.79
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.52
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.74
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,39.8
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.4
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.69
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.46
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.44
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.09
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
112826,Mercia Drive P,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.81
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.71
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.65
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.09
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.16
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.12
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.0
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.9
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.86
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.43
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.41
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.85
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.21
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.8
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.57
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.09
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.26
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.18
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.33
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.53
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,39.8
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.38
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.97
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.55
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.58
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.95
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
112826,Mercia Drive P,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.56
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.87
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.47
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.98
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.68
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.32
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.4
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.2
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.09
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.05
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.36
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.51
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.57
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.8
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.98
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.84
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.72
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.41
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.52
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.55
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,39.9
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.47
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.45
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.58
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.45
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.42
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
112826,Mercia Drive P,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.46
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.15
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.88
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.13
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.58
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.04
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.7
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.6
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.27
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.07
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.62
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.69
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.34
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.84
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.85
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.73
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.75
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.2
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,40.0
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.46
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.82
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.94
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.46
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.54
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
112826,Mercia Drive P,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.27
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.35
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.45
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.47
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.77
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.53
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.7
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,84.8
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.94
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.11
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.84
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.29
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.13
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.2
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.82
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.12
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.79
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.9
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.2
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,40.0
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.15
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.07
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.21
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.23
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.94
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
112826,Mercia Drive P,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.51
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.19
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.72
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.19
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.41
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.54
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.8
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.1
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.74
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.38
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.55
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.81
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.5
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.87
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.2
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.77
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.27
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.79
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,40.1
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.32
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.2
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.82
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.15
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
112826,Mercia Drive P,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.24
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.08
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.92
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.5
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.56
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.07
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.7
