Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.5
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.56
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.38
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.8
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.2
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.41
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.0
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.97
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.18
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.44
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.25
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,40.1
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.52
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.62
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.69
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.45
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.26
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
112826,Mercia Drive P,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.92
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.12
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.42
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.25
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.94
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.72
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.0
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.3
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.0
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.14
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.04
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.95
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.04
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.2
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.23
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.13
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.79
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.13
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.18
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.61
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,40.2
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.91
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.28
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.4
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.95
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.12
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
112826,Mercia Drive P,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.54
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.93
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.72
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.0
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.45
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.68
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.4
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.4
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.37
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.32
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.99
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.61
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.83
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.9
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.7
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.14
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.76
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.08
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.97
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.0
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.78
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,40.3
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.49
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.47
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.93
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.85
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.03
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
112826,Mercia Drive P,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.05
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.59
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.13
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.91
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.51
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.28
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.7
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.4
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.21
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.25
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.68
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.36
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.89
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.2
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.9
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.07
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.5
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.32
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.82
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,40.3
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.67
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.4
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.07
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.33
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.98
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
112826,Mercia Drive P,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.15
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.82
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.69
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.97
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.16
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.61
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.3
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.7
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.96
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.94
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.47
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.36
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.65
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.1
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.1
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.12
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.71
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.23
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.3
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.05
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.07
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.72
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,40.3
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.04
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.19
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.2
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.07
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.84
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
112826,Mercia Drive P,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.64
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.39
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.54
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.95
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.14
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.08
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.6
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.1
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.38
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.74
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.19
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.18
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.39
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.5
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.5
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.21
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.64
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.14
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.6
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.54
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.04
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.26
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,40.4
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.62
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.93
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.32
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.95
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.66
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
112826,Mercia Drive P,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.95
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.87
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.81
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.85
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.22
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.68
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.0
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.6
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.82
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.02
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.26
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.82
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.85
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.0
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.5
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.29
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.43
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.98
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.56
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.33
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,40.4
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.62
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.16
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.76
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.64
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.89
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
112826,Mercia Drive P,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.78
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.47
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.75
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.61
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.25
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.22
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.6
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.9
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.3
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.14
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.81
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.61
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.89
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.1
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.1
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.47
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.72
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.82
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.19
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.35
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,40.5
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.11
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.9
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.33
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.57
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.4
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
112826,Mercia Drive P,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-28.47
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.63
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.96
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-17.64
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.43
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.43
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,74.2
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,137.8
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.8
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.45
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.6
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.82
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.0
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.16
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.2
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.49
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.02
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.34
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.94
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.48
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,40.5
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.51
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.06
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.43
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.6
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.25
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
112826,Mercia Drive P,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.59
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.79
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.92
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.04
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.51
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.12
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.1
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.7
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.4
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.51
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.79
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.05
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.2
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.75
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.3
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.0
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.1
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.5
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.5
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.13
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.16
