Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.05
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.43
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,40.5
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.13
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.25
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.65
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.06
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.33
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
112826,Mercia Drive P,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.99
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.54
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.18
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.15
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.88
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.35
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.3
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.4
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-19.99
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.69
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-10.2
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.96
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.33
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,92.8
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.4
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.87
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.33
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.13
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.97
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.31
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.72
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.51
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,40.6
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.34
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.07
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.85
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.89
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.36
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
112826,Mercia Drive P,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.77
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.71
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.41
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.56
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.7
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.43
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,51.5
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.1
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.8
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.3
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.07
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.98
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.13
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.11
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.9
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.83
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.73
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.38
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.68
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.25
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.32
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.24
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,40.6
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.19
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.3
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.52
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.52
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.29
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
112826,Mercia Drive P,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.53
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.54
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.2
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.56
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.43
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.08
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.5
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.7
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.8
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.6
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.83
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.6
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.72
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.28
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.7
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.0
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.6
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.93
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.72
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.87
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.32
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.35
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.49
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.49
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,40.6
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.87
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.65
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.38
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.51
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.99
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
112826,Mercia Drive P,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.04
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.73
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.88
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.49
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.15
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.98
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.7
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.0
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.58
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.77
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.83
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.03
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.65
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.4
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.5
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.09
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.57
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.47
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.67
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.18
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.84
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,40.7
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.31
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.26
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.66
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.6
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.31
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
112826,Mercia Drive P,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.95
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.02
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.86
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.33
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.41
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.75
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.6
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.1
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.71
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.65
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.24
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.64
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.17
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.0
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.0
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.44
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.23
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.06
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.73
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.42
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,40.8
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.04
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.17
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.51
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.71
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.64
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
112826,Mercia Drive P,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.9
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.42
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.05
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.56
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.08
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.66
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,82.6
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.7
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.51
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.86
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.36
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.91
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.43
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.4
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.2
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.0
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.5
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.69
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.81
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.29
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.93
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.16
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.02
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,40.8
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.36
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.26
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.56
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.97
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.31
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
112826,Mercia Drive P,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.91
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.59
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.1
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.79
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.36
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.09
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,68.2
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.7
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.4
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.44
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.89
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.86
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.01
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.16
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.49
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.1
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.2
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.2
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.63
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.92
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.34
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.81
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.73
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.92
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,40.8
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.62
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.45
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.63
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.34
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.76
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
112826,Mercia Drive P,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.84
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.08
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.88
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.56
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.68
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.82
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,76.2
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,73.4
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.6
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.51
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.04
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.58
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.1
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.19
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.11
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.6
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.3
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.4
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.29
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.13
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.35
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.68
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,40.8
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.49
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.82
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.77
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.26
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.84
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
112826,Mercia Drive P,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.0
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.88
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.09
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.53
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.12
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.13
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,90.1
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.4
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.86
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.03
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.72
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.91
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.32
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.6
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.0
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.1
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.13
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.97
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.66
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.64
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.53
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.34
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,40.8
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.71
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.71
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.89
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.52
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.08
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
