Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.52
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.98
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.32
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.97
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.56
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.96
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.7
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.55
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.84
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.54
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.02
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.9
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.9
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.4
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.95
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.16
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.58
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.6
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.58
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,40.8
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.42
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.36
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.11
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.22
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.54
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
112826,Mercia Drive P,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.66
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.88
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.31
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.75
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.13
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.24
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,54.7
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.4
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.5
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.51
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.46
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.68
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.1
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.64
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.5
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.2
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.63
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.44
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.23
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.31
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.69
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.44
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.44
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,40.8
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.86
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.29
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.08
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.1
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.43
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
112826,Mercia Drive P,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.73
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.44
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.85
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.69
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.03
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.79
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.7
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.9
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-19.92
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.51
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.56
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.03
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.44
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,92.1
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.3
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.55
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.75
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.48
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.9
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.92
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.43
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.32
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.7
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,40.8
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.01
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.4
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.4
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.23
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.36
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
112826,Mercia Drive P,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.89
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.25
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.81
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.59
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.04
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.63
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.6
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.3
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-19.25
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.48
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.83
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.38
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.64
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,90.5
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.7
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.59
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.46
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.63
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.4
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.88
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.27
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,40.9
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.21
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.73
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.4
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.22
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.18
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
112826,Mercia Drive P,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.67
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.3
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.41
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.58
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.74
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.96
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,59.7
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.6
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.85
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.42
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.4
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.78
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.17
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.54
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.3
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.98
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.38
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.08
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.86
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.64
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.13
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.93
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,40.9
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.26
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.55
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.4
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.42
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.89
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
112826,Mercia Drive P,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.39
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.43
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.16
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.32
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.25
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.98
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,61.8
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,121.3
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.18
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.67
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.77
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.93
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.27
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.3
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.81
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.5
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.63
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.89
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.73
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,40.9
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.84
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.54
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.02
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.49
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.48
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
112826,Mercia Drive P,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.18
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.11
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.85
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.65
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.07
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.94
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.3
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.29
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.48
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.22
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.29
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.91
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.4
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.4
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.5
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.79
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.63
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.08
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.36
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.44
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.84
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,40.9
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.92
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.47
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.85
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.2
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.65
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
112826,Mercia Drive P,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.76
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.59
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.62
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.4
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.11
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.37
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.5
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-18.4
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.57
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.75
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.66
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.54
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,85.6
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.4
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.56
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.67
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.87
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.81
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.15
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,40.9
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.12
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.53
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.01
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.78
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.76
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
112826,Mercia Drive P,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.03
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.56
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.97
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.18
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.33
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.33
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.8
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.3
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.92
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.21
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.71
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.14
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.4
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.2
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.12
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.71
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.14
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.87
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.74
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.11
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,40.9
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.39
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.77
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.34
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.82
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.55
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
112826,Mercia Drive P,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.26
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.38
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.0
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.25
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.61
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.2
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,70.3
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.4
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.49
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.52
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.16
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.41
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.16
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.4
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.1
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.2
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
