Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.43
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.85
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.41
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.94
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.45
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.35
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,40.9
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.07
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.53
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.49
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.9
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.03
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
112826,Mercia Drive P,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.3
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.49
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.8
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.17
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.6
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.77
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.1
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.03
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.37
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.17
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.84
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.81
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.3
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.9
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.09
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.58
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.4
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.88
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.35
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,40.9
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.04
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.34
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.5
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.37
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.87
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
112826,Mercia Drive P,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.45
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.56
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.97
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.71
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.08
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.08
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,79.9
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,121.2
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.17
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.75
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.38
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.06
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.23
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.7
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.2
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.16
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.47
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.7
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.79
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.47
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.05
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,40.9
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.85
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.24
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.88
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.67
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.65
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
112826,Mercia Drive P,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.33
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.38
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.27
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.81
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.01
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.29
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,61.9
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.7
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.8
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.01
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.12
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.1
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.32
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.06
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.1
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.0
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.36
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.51
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.38
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.26
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.01
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.2
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,40.9
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.23
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.75
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.27
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.05
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.39
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
112826,Mercia Drive P,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.3
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.72
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.11
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.88
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.9
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.3
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.7
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.19
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.25
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.19
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.01
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.38
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.0
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.55
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.21
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.35
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.97
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.01
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,40.8
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.71
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.87
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.23
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.14
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.39
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
112826,Mercia Drive P,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.14
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.84
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.7
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.82
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.13
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.72
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.8
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.77
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.47
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.77
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.26
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.96
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.5
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.41
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.01
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.11
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.85
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.2
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.57
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,40.7
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.07
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.57
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.81
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.07
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.4
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
112826,Mercia Drive P,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.49
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.51
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.25
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.78
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.38
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.06
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.2
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.02
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.46
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.03
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.79
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.16
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.49
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.13
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.29
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.06
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.24
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.12
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,40.6
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.01
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.15
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.39
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.58
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.67
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
112826,Mercia Drive P,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.81
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.25
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.54
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.99
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.46
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.58
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.3
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.22
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.88
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.2
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.47
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.57
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.38
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.01
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.89
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.84
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.67
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,40.6
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.35
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.35
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.87
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.49
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.22
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
112826,Mercia Drive P,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.15
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.63
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.21
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.34
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.61
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.43
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,61.8
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.2
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.2
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.56
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.02
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.77
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.96
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.1
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.4
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.07
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.86
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.75
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.75
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.56
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.19
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,40.5
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.7
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.01
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.78
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.32
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.67
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
112826,Mercia Drive P,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.82
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.35
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.21
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.89
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.94
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.51
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.3
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.17
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.63
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.84
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.87
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.64
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.2
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.3
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.85
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.98
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.78
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.95
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.88
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.93
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.82
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,40.4
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
