Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.67
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.72
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.64
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.42
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.08
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
112826,Mercia Drive P,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.42
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.46
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.18
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.74
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.62
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.89
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,62.9
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.0
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.0
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.74
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.11
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.12
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.99
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.25
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.1
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.5
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.4
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.01
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.01
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.39
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.03
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.0
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,40.4
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.66
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.36
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.24
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.62
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.78
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
112826,Mercia Drive P,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.85
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.3
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.65
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.25
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.12
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.3
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.3
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.23
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.96
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.78
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.55
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.87
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,60.3
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.1
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.13
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.65
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.74
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.79
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.14
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.2
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,40.3
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.37
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.19
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.45
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.52
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.49
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
112826,Mercia Drive P,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.03
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.55
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.21
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.69
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.5
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.32
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,58.7
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.0
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.65
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.47
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.92
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.46
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.44
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.0
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.7
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.52
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.86
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.55
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.76
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.94
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,40.3
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.97
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.3
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.67
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.11
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.56
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
112826,Mercia Drive P,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.9
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.53
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.92
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.01
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.84
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.26
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,58.8
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.5
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.01
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.04
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.85
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.93
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.33
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.4
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.74
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.13
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.95
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.84
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.84
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,40.2
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.9
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.11
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.9
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.36
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.02
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
112826,Mercia Drive P,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.27
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.33
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.62
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.12
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.16
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.82
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.1
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.87
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.74
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.55
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.58
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.7
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.5
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.39
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.11
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.33
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.7
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.46
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.94
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,40.2
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.04
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.16
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.27
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.03
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.69
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
112826,Mercia Drive P,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.38
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.03
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.86
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.69
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.43
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.08
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.1
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.71
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.63
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.22
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.19
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.64
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.4
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.86
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.72
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.04
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.02
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.72
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.02
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,40.1
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.65
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.55
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.78
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.52
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.39
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
112826,Mercia Drive P,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.14
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.01
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.99
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.71
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.13
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.0
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,61.9
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.7
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.2
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.07
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.74
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.46
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.32
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.62
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.9
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.76
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.62
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.18
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.06
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.29
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.42
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,40.1
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.37
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.57
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.81
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.5
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.24
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
112826,Mercia Drive P,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.56
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.64
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.16
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.58
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.59
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.06
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.3
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.67
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.06
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.12
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.99
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.89
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.4
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.41
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.55
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.54
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.4
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.8
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.47
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.1
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,40.1
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.29
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.51
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.63
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.6
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.26
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
112826,Mercia Drive P,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.33
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.02
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.86
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.88
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.34
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.11
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.7
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.75
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.94
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.06
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.6
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.23
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.7
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.93
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.76
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.16
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.14
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.33
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.68
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.57
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,40.1
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.54
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.03
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.47
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.38
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.79
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
112826,Mercia Drive P,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.47
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.57
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.89
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.92
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.57
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.63
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.9
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.8
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.53
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.01
