Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.79
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.47
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.27
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.1
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.08
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.14
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.03
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.68
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,40.1
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.73
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.5
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.25
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.14
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.15
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
112826,Mercia Drive P,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.58
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.57
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.38
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.96
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.2
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.47
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.2
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.42
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.5
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.63
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.41
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.32
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.43
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.9
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.3
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.75
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.59
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.54
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.46
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.89
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.77
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.84
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,40.1
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.43
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.72
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.73
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.9
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,55.6
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
112826,Mercia Drive P,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.91
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.01
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.89
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.63
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.45
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.27
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,63.5
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.4
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.09
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.99
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.36
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.17
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.95
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.8
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.22
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.48
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.91
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.82
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.24
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.43
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.68
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,40.1
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.75
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.04
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.61
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.53
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.77
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
112826,Mercia Drive P,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.81
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.8
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.34
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.48
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.19
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.66
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,72.2
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.8
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.02
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.44
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.23
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.65
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.99
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.96
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.59
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.57
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.2
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.65
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.57
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.32
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,40.0
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.13
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.86
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.87
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.73
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.24
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
112826,Mercia Drive P,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.64
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.09
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.79
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.39
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.62
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.11
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.5
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.31
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.94
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.89
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.41
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.68
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.1
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.62
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.62
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.44
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.99
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.94
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.51
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,40.0
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.27
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.63
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.84
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.98
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.23
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
112826,Mercia Drive P,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.24
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.07
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.4
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.78
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.65
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.47
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,77.2
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.2
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.19
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.95
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.8
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.43
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.67
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.43
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.4
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.13
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.63
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.83
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.56
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.9
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.87
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,40.0
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.06
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.27
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.54
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.12
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.35
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
112826,Mercia Drive P,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.9
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.97
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.19
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.45
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.37
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.08
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.4
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.7
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.94
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.04
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.66
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.19
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.62
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.09
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.11
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.32
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.93
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.47
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,39.9
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.84
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.43
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.22
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.07
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.08
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
112826,Mercia Drive P,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.25
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.91
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.99
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.31
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.46
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.45
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.2
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.7
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.72
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.28
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.11
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.65
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.7
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.52
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.48
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.12
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.79
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.37
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.13
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.96
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,39.9
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.73
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.5
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.28
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.37
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.99
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
112826,Mercia Drive P,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.92
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.16
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.51
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.54
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.53
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.31
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,110.7
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.0
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.93
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.93
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.6
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.17
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.74
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.08
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.38
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.15
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.64
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.11
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.72
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.39
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.71
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.5
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,39.8
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.14
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.97
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.14
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.62
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.74
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
112826,Mercia Drive P,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.9
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.31
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.07
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.13
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.62
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.17
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.3
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.9
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.99
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.41
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.58
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.38
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.81
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.91
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.7
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.39
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.39
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.1
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.48
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
