Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,39.8
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.3
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.03
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.51
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.62
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.3
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
112826,Mercia Drive P,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.97
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.86
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.05
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.2
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.07
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.56
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.0
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.5
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.88
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.72
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.47
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.21
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.48
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.68
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.73
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.8
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.46
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.79
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.18
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.28
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.69
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.71
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,39.7
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.16
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.49
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.49
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.7
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.6
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
112826,Mercia Drive P,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.49
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.84
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.12
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.3
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.46
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.56
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,108.4
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.7
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.3
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.35
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.78
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.37
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.88
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.8
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.5
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.04
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.92
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.98
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.8
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.48
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.26
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,39.6
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.61
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.46
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.07
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.62
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.88
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
112826,Mercia Drive P,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.96
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.57
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.45
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.91
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.71
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.08
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,105.8
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.1
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.77
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.61
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.94
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.7
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.78
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.15
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.55
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.59
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.74
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.45
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.71
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.63
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.4
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.01
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.09
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,39.4
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.59
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.36
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.84
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.16
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.4
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
112826,Mercia Drive P,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.12
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.45
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.34
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.61
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.16
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.59
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,111.1
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.3
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.86
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.73
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.37
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.72
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.83
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.48
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.73
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.06
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.31
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.24
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.46
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.64
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.51
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,39.2
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.6
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.89
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.14
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.57
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.98
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
112826,Mercia Drive P,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.84
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.77
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.53
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.96
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.07
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.58
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,120.7
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,85.7
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.7
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.47
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.22
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.62
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.82
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.9
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.04
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.64
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.74
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.92
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.7
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.94
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.58
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,39.1
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.22
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.34
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.75
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.3
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.6
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
112826,Mercia Drive P,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.68
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.54
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.49
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.2
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.35
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.15
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,118.4
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.2
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.95
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.66
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.15
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.14
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.57
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.97
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.21
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.43
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.82
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.24
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.42
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.94
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.2
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.2
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.7
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
112826,Mercia Drive P,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-26.99
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.16
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.04
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.48
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.68
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.79
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,61.5
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,128.8
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.8
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.16
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.34
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.36
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.51
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.37
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.1
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.5
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.51
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.5
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.19
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.73
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.43
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.84
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,38.7
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.82
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.18
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.53
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.13
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.31
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
112826,Mercia Drive P,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.12
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.09
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.05
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.7
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.16
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.27
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,111.6
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.8
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.4
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.76
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.13
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.1
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.35
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.62
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.42
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.43
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.08
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.47
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,38.6
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.1
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.64
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.56
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.4
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.72
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
112826,Mercia Drive P,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.17
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.55
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.37
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.19
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.53
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.56
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,108.0
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.8
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.89
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.64
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.9
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.19
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.22
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.74
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.7
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.26
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.3
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.23
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.85
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.58
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.67
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.76
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.69
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.84
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
112826,Mercia Drive P,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.96
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.5
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.9
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.95
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.17
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.61
