Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,67.4
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.3
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.6
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.82
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.79
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.13
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.31
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.36
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.61
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.73
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.14
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.1
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.06
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.07
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.78
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.42
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.02
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
112826,Mercia Drive P,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.62
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.66
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.28
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.17
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.15
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.8
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,69.5
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,105.2
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.7
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.85
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.38
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.83
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.14
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.37
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.32
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,38.2
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.63
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.72
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.91
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.73
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.96
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
112826,Mercia Drive P,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.01
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.37
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.86
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.78
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.37
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.84
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,62.3
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,111.6
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.1
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.31
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.62
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.05
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.61
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.94
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.08
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.45
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.77
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.88
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.51
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.94
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,38.0
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.4
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.95
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.26
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.29
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.01
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
112826,Mercia Drive P,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-26.37
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.2
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.19
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.04
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.8
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.95
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,60.3
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,125.5
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.1
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.6
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.95
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.64
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.05
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.83
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.06
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.66
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.92
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.35
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.62
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.51
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.08
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.82
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.9
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
112826,Mercia Drive P,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-28.86
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.18
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.82
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-16.08
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.37
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.85
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,137.4
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.6
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.69
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.74
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.26
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,70.1
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.31
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.87
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.14
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.13
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.2
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.45
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.45
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.19
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,37.6
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.51
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.43
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.24
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.23
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.93
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
112826,Mercia Drive P,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.65
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.68
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.74
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.58
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.42
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.56
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,118.7
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.3
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.05
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.2
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.7
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.62
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,54.7
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.72
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.46
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.21
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.01
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.4
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.23
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.91
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.4
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,37.4
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.26
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.41
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.89
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.54
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.4
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
112826,Mercia Drive P,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.18
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.15
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.54
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.72
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.95
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.78
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,111.5
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.9
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.62
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.62
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.45
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.04
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.15
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.72
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.95
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.24
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.68
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.83
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,37.2
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.64
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.05
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.66
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.53
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.35
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
112826,Mercia Drive P,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.5
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.0
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.13
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.96
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.71
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.9
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,59.7
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,113.2
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.0
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.62
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.13
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.72
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.6
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.85
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.61
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.58
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,37.0
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.16
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.08
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.11
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.34
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.31
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
112826,Mercia Drive P,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.81
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.27
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.34
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.11
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.83
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.7
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,109.1
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,82.4
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.2
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.09
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.93
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.1
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.79
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.06
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.52
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.37
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.94
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.21
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.77
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,36.7
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.97
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.67
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.14
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.21
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
112826,Mercia Drive P,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.97
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.45
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.3
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.88
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.18
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.36
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,109.0
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.5
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.8
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.44
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.54
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.24
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.99
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.77
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
