Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.47
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.31
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.3
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,36.5
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.36
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.46
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.43
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.68
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
112826,Mercia Drive P,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.51
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.92
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.47
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.74
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.67
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.94
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,103.7
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.3
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.8
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.31
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.61
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.15
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.2
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.78
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.37
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.35
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.0
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.04
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,36.3
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.52
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.72
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.83
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.43
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.98
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
112826,Mercia Drive P,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.8
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.12
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.2
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.48
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.91
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.01
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,58.9
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,109.9
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.6
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.46
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.35
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.74
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.98
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.23
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.81
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.1
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.28
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.16
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.03
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.11
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.0
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,36.0
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.47
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.86
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.45
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.58
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.13
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
112826,Mercia Drive P,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.78
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.95
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.63
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.86
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.41
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.15
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,113.9
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.8
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.2
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.07
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.29
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.33
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.83
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.14
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.73
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.38
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,35.8
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.13
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.48
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.37
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.28
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.51
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
112826,Mercia Drive P,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.33
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.02
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.42
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.42
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.09
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.48
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.8
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.8
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.52
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.87
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.63
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.05
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.42
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.97
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.02
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.53
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,35.6
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.48
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.57
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.75
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.91
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
112826,Mercia Drive P,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.36
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.5
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.47
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.97
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.19
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.2
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,109.6
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.7
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.18
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.03
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.04
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.71
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.46
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.67
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,35.4
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.72
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.84
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.02
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.24
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.45
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
112826,Mercia Drive P,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.78
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.32
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.08
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.12
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.19
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.01
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.4
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,71.8
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.5
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.45
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.94
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.3
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.97
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.25
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.81
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.94
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.58
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.15
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,35.2
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.71
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.97
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.61
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.25
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
112826,Mercia Drive P,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.53
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.3
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.81
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.55
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.92
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.83
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,108.8
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,73.7
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.7
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.51
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.17
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.26
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.37
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.79
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.71
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.11
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.52
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,35.1
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.94
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.89
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.38
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.59
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.9
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
112826,Mercia Drive P,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.7
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.94
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.92
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.27
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.36
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.03
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,63.1
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,118.4
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.6
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.88
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.41
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.14
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.56
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.46
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.72
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.97
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.34
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.25
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.5
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.25
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.7
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,35.0
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.97
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.41
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.62
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.67
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.68
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
112826,Mercia Drive P,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.4
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.25
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.24
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.48
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.01
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.23
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,112.6
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.8
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.23
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.01
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.37
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.79
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.07
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.85
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.45
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.93
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.37
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.11
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.21
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,35.0
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.66
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.49
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.16
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.46
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.73
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
