Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
112826,Mercia Drive P,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.56
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.73
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.26
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.74
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.13
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.75
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,109.3
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.6
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.84
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.11
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.28
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.19
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.38
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.6
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.18
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.3
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.86
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.87
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.53
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.13
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,34.9
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.86
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.9
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.81
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.09
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.52
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
112826,Mercia Drive P,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.07
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.13
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.57
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.26
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.35
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.34
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.4
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.0
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.78
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.98
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.7
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.55
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.89
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.98
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.12
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.11
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.31
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.5
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.1
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,34.8
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.76
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.91
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.22
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.51
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.73
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
112826,Mercia Drive P,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.63
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.75
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.6
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.89
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.98
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.07
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,113.3
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.9
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.28
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.31
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.92
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.45
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.49
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.68
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.49
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.06
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.25
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.96
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.46
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,34.6
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.47
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.99
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.25
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.57
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.01
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
112826,Mercia Drive P,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.97
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.04
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.01
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.4
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.78
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.41
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,66.8
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,110.3
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.2
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.81
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.83
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.64
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.54
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.36
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.48
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.98
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.68
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,34.4
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.21
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.46
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.91
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.93
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.06
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
112826,Mercia Drive P,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.32
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.44
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.85
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.2
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.11
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.8
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,59.7
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.4
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.7
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.59
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.8
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.24
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.62
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.91
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.5
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.6
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.99
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.57
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,34.2
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.74
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.24
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.94
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.31
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.21
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
112826,Mercia Drive P,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.23
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.06
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.91
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.75
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.6
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,34.58
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,82.6
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.4
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,142.3
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.85
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.31
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.05
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.54
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.88
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.56
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.7
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.78
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.81
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,34.1
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.63
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.71
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.97
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.68
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.23
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
112826,Mercia Drive P,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.09
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.59
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.5
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.87
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.58
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.8
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.1
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.1
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.66
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.97
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.83
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.62
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.88
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.44
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.15
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.44
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,34.0
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.17
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.33
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.61
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.07
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.87
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
112826,Mercia Drive P,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.56
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.68
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.17
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.53
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.3
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.97
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,109.3
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.4
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.68
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.02
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.41
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.28
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.69
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.81
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.06
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.94
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.4
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.27
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,34.0
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.38
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.45
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.54
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.85
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.7
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
112826,Mercia Drive P,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.4
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.44
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.32
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.1
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.41
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.29
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,104.1
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.5
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.2
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.83
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.18
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.85
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.45
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.8
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.94
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.97
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.28
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.85
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,34.0
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.58
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.03
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.18
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.98
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.29
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
112826,Mercia Drive P,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.21
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.92
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.02
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.11
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.4
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.99
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,110.0
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.5
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.21
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.12
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.14
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.48
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.17
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
