Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.81
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.89
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.13
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,34.1
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.51
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.47
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.31
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.28
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.12
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
112826,Mercia Drive P,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.72
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.69
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.87
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.82
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.09
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.82
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.6
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.2
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.87
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.29
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.52
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.55
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.44
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.08
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.1
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.22
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,34.1
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.57
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.17
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.93
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.47
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.8
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
112826,Mercia Drive P,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.79
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.55
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.07
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.62
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.83
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.47
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.1
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,76.7
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.89
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.89
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.79
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.71
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.15
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.79
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.9
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.06
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.22
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,34.2
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.28
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.17
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.04
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.32
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.85
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
112826,Mercia Drive P,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.9
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.01
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.05
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.1
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.22
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.55
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.9
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.0
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.01
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.11
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.61
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.77
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.91
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.3
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.46
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.05
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.47
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.21
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,34.2
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.21
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.64
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.09
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.57
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
112826,Mercia Drive P,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.14
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.64
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.7
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.29
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.5
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.41
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.3
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.7
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,76.1
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.77
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.98
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.1
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.51
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.76
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.87
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.32
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.23
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,34.3
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.85
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.29
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.6
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.23
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.86
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
112826,Mercia Drive P,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.24
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.21
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.0
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.73
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.34
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.73
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,104.2
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.5
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.74
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.1
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.58
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.6
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.82
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.15
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.83
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.51
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.14
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,34.3
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.81
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.97
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.52
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.92
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.88
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
112826,Mercia Drive P,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.43
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.34
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.03
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.14
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.75
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.9
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,61.5
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.2
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.4
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.23
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.25
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.25
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.85
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.05
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.05
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.85
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.47
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.19
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,34.4
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.38
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.26
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.56
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.87
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
112826,Mercia Drive P,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.27
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.94
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.75
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.17
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.5
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.21
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.1
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,79.3
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.14
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.91
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.22
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.96
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.67
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.59
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.29
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.98
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,34.5
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.8
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.08
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.99
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.18
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.81
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
112826,Mercia Drive P,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.28
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.94
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.68
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.2
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.59
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.99
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.4
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.3
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.89
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.98
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.75
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.01
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.16
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.61
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.94
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.86
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.16
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,34.6
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.52
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.83
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.42
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.72
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.21
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
112826,Mercia Drive P,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.58
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.2
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.14
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.01
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.24
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.47
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,59.7
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.8
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,84.9
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.35
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.07
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.53
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.8
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.33
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.46
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.0
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.74
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.1
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,34.7
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
