Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.98
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.19
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.97
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.83
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.54
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
112826,Mercia Drive P,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.81
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.67
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.19
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.21
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.01
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.84
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.7
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.0
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.45
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.88
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.34
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.72
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.84
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.56
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.84
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.8
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.27
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.19
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.19
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,34.8
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.87
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.39
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.35
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.76
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.35
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
112826,Mercia Drive P,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.96
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.14
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.44
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.43
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.14
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.18
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,60.3
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.1
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.1
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.99
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.74
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.9
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.11
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.33
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.02
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.51
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.91
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.19
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.06
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,34.8
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.33
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.81
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.12
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.14
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.01
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
112826,Mercia Drive P,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.43
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.83
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.02
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.17
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.92
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.59
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.1
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,72.6
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.01
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.35
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.9
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.31
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.22
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.65
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.02
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.62
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,34.9
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.08
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.37
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.22
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.14
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.76
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
112826,Mercia Drive P,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.72
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.11
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.02
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.49
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.07
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.93
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.8
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.8
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.8
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.41
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.24
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.72
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.07
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.1
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.99
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.59
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.92
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.73
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.13
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,34.9
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.9
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.43
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.05
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.33
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.37
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
112826,Mercia Drive P,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.79
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.07
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.02
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.68
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.03
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.86
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.7
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.2
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.3
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.18
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.54
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.62
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.71
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.62
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.88
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.67
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.05
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.67
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,35.0
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.33
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.17
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.55
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.15
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.66
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
112826,Mercia Drive P,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.94
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.03
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.05
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.0
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.25
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.78
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,73.7
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.6
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.32
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.61
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.28
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.33
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.07
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.53
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.95
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.68
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.45
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,35.1
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.51
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.47
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.65
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.12
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.49
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
112826,Mercia Drive P,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.3
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.97
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.02
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.88
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.1
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.15
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.9
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.9
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.77
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.02
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.08
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.64
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.26
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.64
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.99
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.88
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,35.1
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.37
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.64
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.55
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.09
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.24
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
112826,Mercia Drive P,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.68
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.49
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.31
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.12
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.49
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.16
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,76.4
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,83.8
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.53
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.26
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.61
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.43
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.19
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.74
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.42
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.94
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.35
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,35.3
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.4
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.42
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.72
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.34
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.77
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
112826,Mercia Drive P,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.98
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.06
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.69
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.31
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.22
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.17
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,77.6
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.48
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.31
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.72
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.54
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.56
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.7
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.57
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.45
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.28
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.39
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,35.4
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.73
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.57
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.95
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.53
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.52
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
112826,Mercia Drive P,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.55
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.06
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.75
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.9
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.16
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.5
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.6
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.3
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.53
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.69
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.93
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.36
