Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.99
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.06
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.51
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.1
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.91
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.53
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.21
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,35.5
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.74
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.72
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.08
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.93
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.92
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
112826,Mercia Drive P,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.56
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.76
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.27
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.99
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.62
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.26
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,50.7
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,83.4
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.23
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.86
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.66
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.22
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.82
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.88
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.98
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.41
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.94
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,35.6
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.29
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.74
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.78
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.11
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.41
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
112826,Mercia Drive P,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.16
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.66
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.21
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.96
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.83
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.49
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.4
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.1
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.94
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.66
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.44
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.91
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.39
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.13
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.91
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.88
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.34
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.83
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.07
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,35.8
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.63
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.33
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.45
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.01
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.56
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
112826,Mercia Drive P,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.26
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.71
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.18
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.3
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.81
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.29
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.7
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,79.4
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.08
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.34
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.32
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.72
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.24
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.93
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.88
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.29
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.19
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,35.9
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.06
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.2
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.52
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.62
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.04
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
112826,Mercia Drive P,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.11
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.35
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.63
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.98
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.78
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.4
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,73.6
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.3
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.53
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.51
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.28
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.52
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.39
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.07
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.94
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.07
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.28
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.05
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.76
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,36.0
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.41
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.27
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.11
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.9
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.61
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
112826,Mercia Drive P,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.12
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.1
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.07
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.91
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.86
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.03
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.1
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.0
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.79
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.25
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.53
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.13
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.54
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.35
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.49
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.03
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.4
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.03
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.71
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,36.1
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.12
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.73
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.44
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.53
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.67
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
112826,Mercia Drive P,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.69
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.69
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.32
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.17
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.25
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.18
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,73.2
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.46
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.81
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.15
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.16
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.1
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.77
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.26
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.98
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,36.2
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.76
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.03
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.95
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.84
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.63
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
112826,Mercia Drive P,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.21
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.1
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.58
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.98
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.69
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.56
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.3
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,76.3
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.37
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.3
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.05
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.62
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.06
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.42
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.69
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.38
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.88
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.15
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,36.3
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.03
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.21
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.62
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.1
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.23
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
112826,Mercia Drive P,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.81
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.59
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.17
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.38
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.8
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.44
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,77.9
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.9
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.12
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.98
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.39
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.04
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.77
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.3
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.88
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.37
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.85
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.42
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.73
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.38
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.25
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.92
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
112826,Mercia Drive P,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.31
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.84
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.05
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.01
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.23
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.32
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.9
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.1
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.32
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.94
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.12
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.56
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.33
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.55
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.47
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.26
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.28
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.13
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.61
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
