Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,36.6
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.87
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.59
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.07
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.46
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.76
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
112826,Mercia Drive P,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.25
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.09
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.38
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.97
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.69
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.92
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.7
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.01
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.8
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.15
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.36
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.57
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.27
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.46
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.21
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,36.7
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.92
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.61
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.31
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.62
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.66
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
112826,Mercia Drive P,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.13
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.82
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.99
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.91
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.11
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.39
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.4
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.0
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.99
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.18
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.03
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.32
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.02
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.06
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.6
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.27
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.38
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.34
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.8
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,36.9
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.4
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.33
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.06
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.9
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.9
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
112826,Mercia Drive P,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.63
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.81
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.41
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.51
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.26
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.32
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,80.6
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,79.7
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.72
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.82
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.46
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.88
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.06
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.39
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.77
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,36.9
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.56
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.52
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.79
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.63
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.17
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
112826,Mercia Drive P,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.72
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.57
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.83
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.62
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.77
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.01
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.7
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.7
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.61
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.1
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.43
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.64
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.04
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.47
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.42
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.38
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,37.0
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.43
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.56
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.25
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.14
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.8
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
112826,Mercia Drive P,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.75
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.34
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.51
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.91
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.96
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.63
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,76.7
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.4
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.4
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.99
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.97
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.67
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.36
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.8
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.55
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.45
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.39
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,37.1
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.45
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.32
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.12
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.63
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.54
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
112826,Mercia Drive P,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.22
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.72
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.34
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.33
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.68
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.4
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.8
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.2
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.49
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.43
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.25
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.52
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.14
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.55
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.42
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.63
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.99
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,37.3
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.7
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.12
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.14
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.36
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.57
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
112826,Mercia Drive P,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.69
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.9
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.08
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.34
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.72
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.0
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.2
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.2
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.9
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.4
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.97
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.71
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.68
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.51
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.36
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.76
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.34
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,37.4
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.0
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.18
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.95
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.23
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.12
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
112826,Mercia Drive P,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.65
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.51
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.7
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.45
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.91
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.78
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.3
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.4
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.0
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.52
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.23
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.75
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.47
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.05
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.32
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.63
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.34
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,37.5
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.9
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.71
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.1
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.03
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.61
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
112826,Mercia Drive P,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.72
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.03
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.75
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.98
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.44
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.81
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.5
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.4
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.07
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.55
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.34
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.4
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.43
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.31
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.38
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.58
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,37.6
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.55
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.28
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.44
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.23
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.64
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
112826,Mercia Drive P,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.29
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.85
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.7
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.04
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.05
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.88
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.7
