Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.7
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.84
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.19
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.42
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.09
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.72
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.35
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.37
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.32
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.26
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,37.7
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.61
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.75
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.68
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.7
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.78
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
112826,Mercia Drive P,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.59
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.98
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.27
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.11
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.86
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.72
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,76.2
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.2
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.98
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.6
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.7
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.6
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.04
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.7
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.41
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.37
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.18
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.7
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.02
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.36
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.1
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.95
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.57
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
112826,Mercia Drive P,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.69
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.71
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.35
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.82
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.11
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.72
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.9
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.1
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.52
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.19
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.66
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.66
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.61
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.0
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.47
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.5
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.38
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.13
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.63
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.87
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.78
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.69
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.69
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
112826,Mercia Drive P,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.67
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.25
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.21
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.59
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.46
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.28
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.0
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,84.2
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.36
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.46
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.45
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.43
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.62
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.65
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.76
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.36
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,37.7
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.78
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.97
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.29
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.45
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.84
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
112826,Mercia Drive P,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.2
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.51
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.05
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.64
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.37
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.81
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.3
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.2
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.04
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.36
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.18
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.55
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.5
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.57
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.57
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.5
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.98
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.44
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.57
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.93
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.94
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.72
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.83
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.61
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
112826,Mercia Drive P,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.11
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.26
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.07
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.85
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.09
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.58
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.7
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.2
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.06
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.77
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.33
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.48
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.22
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.37
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.41
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.81
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.24
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.81
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.28
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.87
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.42
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
112826,Mercia Drive P,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.24
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.44
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.25
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.95
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.58
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.52
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.8
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.0
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.54
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.92
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.86
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.19
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.49
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.71
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.86
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.43
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.98
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.91
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,37.9
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.34
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.5
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.18
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.24
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.93
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
112826,Mercia Drive P,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.51
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.74
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.25
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.04
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.06
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.44
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.9
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.0
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.18
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.97
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.19
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.5
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.2
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.81
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.6
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.39
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.19
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,37.9
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.92
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.14
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.79
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.6
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.86
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
112826,Mercia Drive P,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.5
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.56
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.0
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.09
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.49
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.1
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.9
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.4
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.81
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.76
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.53
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.17
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.14
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.93
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.8
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.98
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.5
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.07
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,38.0
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.71
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.22
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.41
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.82
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.47
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
112826,Mercia Drive P,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.53
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.88
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.17
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.09
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.31
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.92
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.4
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.7
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.6
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.56
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.72
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.56
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.7
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.5
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.51
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.41
