Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.31
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.23
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.19
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,38.0
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.44
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.37
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.22
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.85
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,51.8
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
112826,Mercia Drive P,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.6
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.43
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.24
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.3
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.53
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.16
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.4
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.52
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.64
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.42
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.11
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.17
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.9
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.48
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.61
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.62
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,38.0
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.7
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.31
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.92
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.11
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.47
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
112826,Mercia Drive P,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.69
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.73
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.03
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.13
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.78
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.0
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.4
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.56
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.8
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.82
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.22
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.57
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.1
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.59
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.38
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.44
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.4
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.02
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,38.0
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.85
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.5
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.23
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.6
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.43
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
112826,Mercia Drive P,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.16
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.56
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.66
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.74
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.59
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.5
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.6
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.37
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.1
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.56
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.82
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.9
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.1
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.77
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.85
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.81
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.17
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.07
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.74
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.76
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.6
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.29
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.15
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
112826,Mercia Drive P,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.62
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.21
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.02
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.5
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.01
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.41
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.7
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.3
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.89
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.56
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.37
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.7
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.94
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.5
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.34
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.58
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.51
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.12
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.42
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.99
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.24
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.62
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.18
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.7
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.47
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
112826,Mercia Drive P,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.58
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.34
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.64
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.16
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.82
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.67
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.8
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.4
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.24
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.96
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.36
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.82
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.71
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.7
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.61
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.08
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.2
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.51
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.99
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.14
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.98
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.87
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.78
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.57
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
112826,Mercia Drive P,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.94
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.28
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.62
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.89
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.75
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.93
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,51.5
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.3
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.3
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.89
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.97
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.56
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.77
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.92
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.9
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.78
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.87
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.36
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.13
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.52
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,38.2
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.97
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.39
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.63
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.41
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.61
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
112826,Mercia Drive P,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.24
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.41
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.1
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.79
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.93
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.84
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.9
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.2
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.85
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.38
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.41
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.96
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.56
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.8
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.64
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.63
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.62
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.3
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.1
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.05
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.63
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.9
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.89
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
112826,Mercia Drive P,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.46
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.2
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.16
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.79
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.74
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.02
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.8
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,75.9
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.1
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.37
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.0
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.04
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.84
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.47
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.5
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.5
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.14
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.18
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.37
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.49
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.31
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.72
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.41
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.0
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.82
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
112826,Mercia Drive P,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.46
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.58
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.57
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.94
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.32
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.8
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,103.3
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.2
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.96
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.93
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.21
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.1
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.27
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.9
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.2
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.33
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.4
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.5
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.03
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.7
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.74
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.07
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
112826,Mercia Drive P,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
