Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.39
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.62
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.04
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.9
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.23
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.1
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,112.7
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,80.5
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.8
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.92
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.05
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.48
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.97
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.74
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.7
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,105.9
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.3
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.76
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.1
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.41
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.22
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.03
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.29
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.82
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.06
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.64
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.67
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.59
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.47
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
112826,Mercia Drive P,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.91
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.03
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.63
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.52
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.21
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.72
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.5
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,82.5
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.7
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.58
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.32
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.6
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.9
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.6
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.4
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.8
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.1
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.6
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.58
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.69
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.71
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.17
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.19
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.38
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.26
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.12
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.89
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.19
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.42
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
112826,Mercia Drive P,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.81
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.99
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.63
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.36
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.63
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.02
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.0
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.5
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.2
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.27
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.08
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.43
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.96
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.05
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.3
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,101.4
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.2
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.61
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.51
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.28
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.41
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.55
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.9
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.78
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.43
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.23
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.23
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.21
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.65
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.88
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
112826,Mercia Drive P,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.5
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,19.87
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.34
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.08
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.82
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.93
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,110.1
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,103.5
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,129.2
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-18.93
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.91
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.4
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.16
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.75
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,88.8
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.0
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.3
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.73
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.58
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.78
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.3
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.27
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.74
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.48
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.87
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.81
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.08
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.3
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.66
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
112826,Mercia Drive P,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.9
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.01
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.14
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.04
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.4
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.28
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,120.4
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,79.5
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.2
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.13
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.95
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.09
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.99
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.77
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.2
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.7
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.1
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.18
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.59
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.31
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.5
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.66
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.85
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.18
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.06
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.35
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.86
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.4
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.62
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.95
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.7
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
112826,Mercia Drive P,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.2
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.33
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.02
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.85
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.61
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.75
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,58.1
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,117.6
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.6
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.9
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.77
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.28
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.6
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.29
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.22
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.5
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,108.1
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.7
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.33
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.54
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.21
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.01
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.06
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.34
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.88
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.46
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.0
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.34
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.99
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.02
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
112826,Mercia Drive P,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.84
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.99
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.89
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.88
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.74
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.29
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,116.2
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,77.9
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.7
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.65
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.32
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.22
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-15.17
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.93
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,114.3
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.31
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.27
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.03
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.85
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.13
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.62
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.94
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.16
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.76
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.0
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.89
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.33
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
112826,Mercia Drive P,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-26.06
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.82
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.38
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.8
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.98
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.06
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,126.7
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.7
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.2
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.6
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.97
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.37
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.66
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.73
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.4
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.9
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.63
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.44
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.85
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.5
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.64
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.59
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.28
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.27
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.98
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.72
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.73
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
112826,Mercia Drive P,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-26.6
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.62
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.77
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.91
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.52
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.8
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,128.4
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.3
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.35
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.66
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.54
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.99
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.05
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,99.6
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.2
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.69
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.63
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.49
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.8
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.56
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.61
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.25
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.47
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.64
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.69
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.48
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
112826,Mercia Drive P,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.82
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.8
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.64
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.15
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.82
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.01
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,69.3
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,115.6
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.5
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.09
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.12
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.73
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.92
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.24
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,69.2
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,107.6
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.3
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.54
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
