Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.15
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.37
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.55
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.92
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.98
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.32
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.76
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.38
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.0
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.43
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.02
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
112826,Mercia Drive P,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.6
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.79
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.42
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.09
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.36
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.84
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.6
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.8
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.59
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.56
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.65
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.37
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.18
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,103.8
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.02
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.81
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.51
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.44
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.12
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.85
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.69
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.06
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,38.6
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.11
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.5
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.39
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.94
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.44
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
112826,Mercia Drive P,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.52
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.32
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.06
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.25
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.85
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.57
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,114.8
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,77.9
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.2
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.53
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.28
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.81
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.16
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.48
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.9
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.67
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.51
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.86
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.75
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.19
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.9
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.87
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.27
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,38.6
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.48
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.46
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.47
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.74
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.81
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
112826,Mercia Drive P,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.18
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.38
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.53
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.14
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.96
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.84
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,112.9
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,80.4
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.8
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.03
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.37
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.63
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.42
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.0
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.3
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.35
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.77
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.89
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.75
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.64
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.19
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.74
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.33
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,38.6
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.18
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.73
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.73
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.02
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.32
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
112826,Mercia Drive P,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.38
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.7
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.98
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.38
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.54
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.72
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,109.0
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,82.3
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.9
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.99
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.32
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.32
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.8
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.41
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.2
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.9
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.1
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.76
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.07
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.81
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.41
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.14
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.73
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.61
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.84
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,38.6
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.79
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.92
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.5
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.76
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.16
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
112826,Mercia Drive P,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.62
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.38
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.3
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.03
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.25
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.56
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,105.2
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,81.9
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,124.0
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.75
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.52
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.3
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.88
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.58
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.2
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.41
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.45
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.34
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.54
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.76
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.76
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.02
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.0
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.3
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,38.6
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.54
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.11
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.7
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.66
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.66
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
112826,Mercia Drive P,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.03
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.41
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.68
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.69
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.28
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.66
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,55.5
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.4
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,91.9
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,141.1
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.94
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.6
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.03
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.69
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.86
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,108.6
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.83
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.53
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.77
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.38
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.0
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.61
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.5
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.9
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.77
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,38.6
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.8
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.15
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.0
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.24
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.42
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
112826,Mercia Drive P,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.88
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.41
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.26
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.31
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.62
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.54
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.1
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,76.7
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,128.4
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.34
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.65
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.09
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.14
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.28
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.5
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,104.2
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.4
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.22
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.67
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.22
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.81
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.09
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.99
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.68
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,38.6
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.17
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.38
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.07
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.65
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.67
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
112826,Mercia Drive P,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.12
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.55
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.43
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.14
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.43
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.71
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,81.2
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.4
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,132.7
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.1
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.12
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.0
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.88
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.14
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.6
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.4
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.7
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.25
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.62
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.25
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.81
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.51
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.73
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,38.6
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.04
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.73
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.9
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.65
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.07
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
112826,Mercia Drive P,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.45
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.89
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.51
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.26
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.28
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.63
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,128.6
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.66
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.7
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.82
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.08
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.76
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.6
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.5
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.29
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.43
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.08
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.61
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.76
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.82
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,38.6
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
