Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.85
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.49
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.06
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.61
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.61
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
112826,Mercia Drive P,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.23
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.63
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.37
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.31
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.6
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.43
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,63.3
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.3
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.7
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.7
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.85
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.82
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.47
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.55
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.37
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,99.9
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.48
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.42
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.63
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.34
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.78
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.48
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.33
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,38.6
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.12
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.26
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.87
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.07
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.73
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
112826,Mercia Drive P,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.62
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.76
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.61
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.22
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.1
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.9
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.0
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.7
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.41
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.12
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.12
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.83
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.5
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,108.2
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.45
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.42
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.52
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.15
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.09
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.63
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.99
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.88
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,38.7
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.05
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.71
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.4
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.73
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.54
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
112826,Mercia Drive P,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.19
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.04
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.6
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.12
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.67
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.46
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,70.6
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.3
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,131.3
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-19.59
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.88
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-10.19
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.25
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.85
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,93.1
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,109.6
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.0
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.38
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.51
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.9
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.99
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.55
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.51
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.81
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,38.8
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.64
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.84
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.34
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.63
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.28
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
112826,Mercia Drive P,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.56
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.03
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.61
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.72
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.36
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.88
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.7
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.6
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.45
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.82
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.06
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.93
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.84
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.6
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.26
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.36
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.62
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.49
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.04
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.98
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.2
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.11
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.33
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.14
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.12
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.12
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.86
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
112826,Mercia Drive P,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.82
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.84
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.05
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.28
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.07
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,35.66
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,76.2
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.4
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,83.0
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,149.0
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.72
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.23
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.88
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.95
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.86
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.6
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.1
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.4
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.66
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.42
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.9
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.46
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.59
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.42
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.39
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.4
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.64
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.33
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.01
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.32
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.7
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
112826,Mercia Drive P,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.2
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,20.85
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.0
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.71
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-14.24
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.76
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,106.6
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,132.8
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-18.04
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.86
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.19
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.24
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.3
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,85.0
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.2
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.12
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.44
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.39
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.78
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.41
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.57
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.46
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.23
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.9
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.98
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.31
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
112826,Mercia Drive P,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.11
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.23
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.08
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.84
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.48
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.61
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,71.2
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,131.8
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.07
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.39
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.54
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.48
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.89
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.45
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.5
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.0
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.1
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.43
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.44
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.17
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.14
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.45
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.73
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.51
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,38.8
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.81
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.87
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.2
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.54
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.52
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
112826,Mercia Drive P,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.96
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.01
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.92
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.43
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.65
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,34.25
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,81.0
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,143.2
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.37
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.69
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.41
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.96
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.22
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.64
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.9
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.89
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.38
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.28
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.68
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.49
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.13
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.35
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.28
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,38.6
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.62
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.07
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.9
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.51
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.2
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
112826,Mercia Drive P,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.71
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.93
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.64
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.84
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.7
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,40.04
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,103.4
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,166.7
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.22
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.0
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.94
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.68
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.34
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.4
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.98
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.46
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.36
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.26
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.97
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.87
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.8
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.17
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.21
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.49
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.3
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
112826,Mercia Drive P,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.63
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.71
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.34
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.52
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.78
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,34.55
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,143.4
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.28
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.94
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.75
