Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.4
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.75
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.2
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.81
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.42
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.18
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.3
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.6
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.75
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,38.2
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.59
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.75
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.29
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.24
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.71
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
112826,Mercia Drive P,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.51
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.95
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.1
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.71
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.49
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,34.8
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,73.9
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.4
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,144.5
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.38
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.73
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.51
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.99
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.35
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.29
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.42
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.76
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.73
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.05
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.78
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.64
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.29
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.02
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.42
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.89
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.2
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
112826,Mercia Drive P,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.3
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.52
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.28
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.74
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.21
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,35.59
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,80.8
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,148.2
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.42
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.01
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.79
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.01
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.16
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.2
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.64
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.88
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.56
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.02
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.55
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.63
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.71
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,38.0
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.96
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.18
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.36
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.73
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.36
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
112826,Mercia Drive P,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.72
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.54
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.41
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.82
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.31
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,36.05
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,84.7
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.1
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,149.9
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.67
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.78
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.07
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.41
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.1
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.8
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.5
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.17
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.36
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.78
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.49
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.7
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.82
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,37.9
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.38
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.27
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.71
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.57
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.49
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
112826,Mercia Drive P,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.68
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.79
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.43
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.99
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.93
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.88
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,124.9
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.4
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.77
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.31
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.81
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.49
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.5
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.1
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.15
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.46
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.23
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.19
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.02
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.58
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.35
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.16
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.89
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.77
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.56
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.82
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
112826,Mercia Drive P,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.65
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.29
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.71
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.06
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.78
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.05
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,65.4
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.6
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.2
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.03
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.45
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.87
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.7
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.28
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.3
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.2
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.8
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.49
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.62
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.65
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.02
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.42
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.53
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,37.7
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.79
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.19
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.36
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.38
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.07
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
112826,Mercia Drive P,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.56
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.89
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.41
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.9
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.18
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.65
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,54.3
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,85.7
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.7
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.22
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.07
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.06
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.79
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.05
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.7
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.1
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.1
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.57
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.27
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.9
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.03
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.07
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.69
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.6
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,37.6
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.23
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.56
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.3
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.91
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.11
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
112826,Mercia Drive P,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.19
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.2
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.68
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.04
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.74
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.6
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,72.5
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.5
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.21
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.35
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.0
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.81
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.99
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.76
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.14
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.08
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.97
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.8
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.52
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.31
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.37
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,37.6
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.64
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.11
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.71
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.95
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.8
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
112826,Mercia Drive P,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.02
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.33
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.26
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.09
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.2
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.21
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,72.2
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.7
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.99
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.76
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.54
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.93
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.8
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.9
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.78
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.2
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.76
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.69
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.82
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,37.6
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.57
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.64
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.55
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.42
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.13
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
112826,Mercia Drive P,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.51
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.02
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.49
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.3
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.47
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.55
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,75.3
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,123.2
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.95
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.33
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.64
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.41
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.27
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.67
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.11
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.56
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.84
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.66
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.13
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
