Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,37.6
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.27
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.86
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.82
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.13
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.52
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
112826,Mercia Drive P,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.56
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.35
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.47
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.36
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.71
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.93
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,62.7
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,124.9
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.07
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.11
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.27
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.2
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.16
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.63
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.25
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.86
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.06
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.33
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.88
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,37.5
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.78
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.16
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.03
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.7
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
112826,Mercia Drive P,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.14
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.62
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.35
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.47
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.52
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,34.6
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,79.1
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.9
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,145.4
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.11
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.09
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.48
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.88
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.21
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.72
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.09
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.32
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.4
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.16
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.89
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.0
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.9
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,37.5
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.88
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.83
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.21
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.39
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.61
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
112826,Mercia Drive P,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.81
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.25
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.67
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.28
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.16
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.08
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,79.6
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.8
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.88
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.78
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.54
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.89
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.26
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.12
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.48
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.31
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.16
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.94
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.45
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,37.5
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.17
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.46
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.06
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.48
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.31
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
112826,Mercia Drive P,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.34
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.04
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.9
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.69
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.63
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.76
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.1
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.26
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.34
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.38
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.44
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.24
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.61
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.54
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.85
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.92
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.41
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.92
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,37.5
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.63
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.91
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.57
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.53
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.39
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
112826,Mercia Drive P,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.57
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.09
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.22
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.46
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.68
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.02
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.5
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.85
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.56
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.99
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.38
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.17
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.7
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.94
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.32
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.01
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.13
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.33
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.95
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.3
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,37.6
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.63
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.72
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.71
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.32
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.15
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
112826,Mercia Drive P,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.92
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.45
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.7
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.04
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.61
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.9
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.62
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.37
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.86
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.37
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.62
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.36
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.62
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.75
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.07
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.04
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.74
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.46
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.74
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,37.6
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.93
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.21
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.25
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.49
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.71
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
112826,Mercia Drive P,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.74
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.27
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.16
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.9
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.13
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.61
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.7
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.1
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.1
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.07
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.88
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.53
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.28
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.25
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.2
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.55
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.81
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.64
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.45
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.88
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.13
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.05
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,37.6
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.58
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.15
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.39
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.35
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.98
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
112826,Mercia Drive P,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.72
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.46
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.12
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.28
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.01
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.43
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.7
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.89
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.2
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.96
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.96
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.68
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.7
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.37
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.63
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.76
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.4
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.56
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.5
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.06
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,37.6
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.47
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.43
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.88
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.11
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.36
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
112826,Mercia Drive P,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.3
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.64
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.43
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.91
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.08
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.6
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,63.7
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.8
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.79
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.59
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.42
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.3
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.03
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.4
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.54
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.76
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.94
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.05
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.84
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.37
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,37.5
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.08
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.81
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.24
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.51
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.26
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
112826,Mercia Drive P,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.69
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.87
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.71
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.38
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.06
