Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.72
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.1
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.6
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.11
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.79
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.6
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.84
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.04
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.6
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.43
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.09
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.61
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.08
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.1
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.47
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,37.4
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.53
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.17
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.03
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.47
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.07
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
112826,Mercia Drive P,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.87
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.73
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.93
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.46
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.78
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.33
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,78.4
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,135.2
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.23
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.34
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.05
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.25
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.52
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.1
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.46
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.66
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.95
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.55
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.03
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.27
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,37.3
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.35
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.08
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.69
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.97
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.71
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
112826,Mercia Drive P,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.6
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.31
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.01
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.03
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.96
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.48
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,68.3
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.9
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.18
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.89
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.76
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.54
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.74
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.9
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.53
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.06
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.78
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.25
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.78
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.1
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.24
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.1
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,37.2
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.99
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.98
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.76
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.66
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.25
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,141.3
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
112826,Mercia Drive P,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.13
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.08
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.84
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.26
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.4
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.31
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.7
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,80.6
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.5
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.12
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.26
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.16
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.36
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.86
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.3
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.6
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.01
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.83
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.44
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.3
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.47
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.02
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.2
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,37.1
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.77
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.24
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.9
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.61
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.88
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
112826,Mercia Drive P,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.53
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.88
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.93
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.56
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.13
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.6
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.7
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.05
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.61
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.6
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.22
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.22
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.2
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.38
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.75
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.96
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.27
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.04
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.14
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.58
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,36.9
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.16
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.91
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.05
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.88
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.92
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
112826,Mercia Drive P,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.16
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.1
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.09
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.25
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.7
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.59
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.5
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,123.5
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.26
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.57
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.41
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.6
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.81
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.92
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.44
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.04
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.15
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.34
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.4
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.11
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,36.9
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.32
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.94
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.5
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.46
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.79
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
112826,Mercia Drive P,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.2
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.13
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.65
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.92
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.56
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.95
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.6
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.14
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.52
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.63
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.97
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.36
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.2
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.81
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.45
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.33
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.95
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.59
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.25
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.37
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.12
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.05
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.25
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.22
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.02
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
112826,Mercia Drive P,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.01
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.22
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.27
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.99
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.4
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.12
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,130.5
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.99
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.61
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.6
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.68
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.51
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.7
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.47
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.46
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.04
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.88
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.04
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.8
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.67
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.38
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.79
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.34
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.85
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.8
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.66
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
112826,Mercia Drive P,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.95
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.02
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.06
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.9
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.68
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.5
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.1
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.79
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.77
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.34
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.31
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.04
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.5
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.66
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.31
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.31
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.44
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.18
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.85
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.76
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.89
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.83
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.15
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.11
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
112826,Mercia Drive P,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.24
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.04
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.25
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.62
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.29
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.52
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,111.6
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,86.4
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,123.1
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.66
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.56
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.8
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.36
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.21
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.8
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.6
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.41
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.68
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.74
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
