Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.88
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.7
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.7
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.69
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,36.9
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.84
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.71
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.8
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.08
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.02
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
112826,Mercia Drive P,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.34
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.53
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.32
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.28
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.44
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.71
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,108.6
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,73.4
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.2
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.46
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.73
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.84
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.12
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.4
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.9
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.67
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.54
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.76
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.23
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.86
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.89
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.87
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.86
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,36.9
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.8
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.79
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.56
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.19
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.44
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
112826,Mercia Drive P,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.46
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.08
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.77
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.84
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.23
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.33
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,104.7
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,122.6
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.36
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.11
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.38
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.03
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.41
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.8
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.1
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.66
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.1
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.21
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.54
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.54
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.71
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.25
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.17
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.96
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.55
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.58
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.65
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.21
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
112826,Mercia Drive P,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.66
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.39
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.03
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.69
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.66
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.46
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,110.0
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.0
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.07
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.43
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.94
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.43
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.39
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.2
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.93
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.22
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.99
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.1
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.82
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.62
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.35
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.83
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.57
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.47
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.43
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.43
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
112826,Mercia Drive P,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.24
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.39
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.73
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.92
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.41
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,35.57
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,63.9
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,116.7
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,84.6
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,148.6
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.47
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.65
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.92
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.85
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.48
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.1
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.17
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.82
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.72
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.59
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.16
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.47
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.66
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.1
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.45
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.36
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.13
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.65
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.2
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
112826,Mercia Drive P,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.5
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.67
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.5
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.8
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.06
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.92
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.4
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.4
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.89
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.6
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.97
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.2
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.3
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.03
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.72
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.64
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.43
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.5
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.54
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.0
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,36.9
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.49
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.73
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.62
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.51
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.75
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
112826,Mercia Drive P,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.02
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.96
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.97
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.69
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.7
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.21
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,111.1
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.1
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.41
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.82
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.44
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.89
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.41
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.3
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.83
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.92
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.6
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.12
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.19
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,36.9
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.54
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.68
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.24
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.62
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.71
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
112826,Mercia Drive P,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.3
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.44
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.99
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.5
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.82
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.98
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,117.6
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.8
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.47
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.72
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.92
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.85
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.15
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.0
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.6
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.52
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.71
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.09
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.77
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.94
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,36.9
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.66
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.85
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.21
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.13
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.25
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
112826,Mercia Drive P,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.41
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.18
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.77
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.18
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.93
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.84
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,104.4
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,78.3
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.1
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.19
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.5
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.83
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.61
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.26
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.63
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.37
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.98
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.86
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.99
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.02
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.76
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,36.9
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.0
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.17
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.84
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.93
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.19
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
112826,Mercia Drive P,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.12
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.45
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.89
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.32
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.35
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.9
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.3
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,74.5
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.7
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.81
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.15
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.49
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.56
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.36
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.5
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.23
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.92
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.59
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.62
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.42
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.38
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,37.0
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.44
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.42
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.32
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.95
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.51
