Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
112826,Mercia Drive P,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.13
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.56
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.83
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.67
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.36
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.36
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.0
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,82.8
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.7
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.08
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.44
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.42
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.7
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.58
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.3
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.54
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.33
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.6
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.3
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.07
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.03
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.0
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.45
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.49
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.84
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,37.0
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.79
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.33
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.15
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.85
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.86
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
112826,Mercia Drive P,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.24
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.62
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.42
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.84
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.71
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.12
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.7
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.3
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.8
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.75
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.39
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.0
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.32
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.9
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.75
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.03
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.84
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.4
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.54
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.51
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.69
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.7
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,37.0
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.25
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.73
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.38
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.03
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.02
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
112826,Mercia Drive P,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.39
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.86
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.08
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.91
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.69
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.0
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.4
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,121.1
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.46
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.28
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.85
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.55
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.97
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.3
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.46
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.09
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,37.1
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.28
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.77
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.06
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.29
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.63
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
112826,Mercia Drive P,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.43
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.39
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.97
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.6
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.64
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.35
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.8
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.8
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.51
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.32
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.69
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.05
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.49
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.89
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.94
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,37.1
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.77
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.79
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.31
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.73
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.52
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
112826,Mercia Drive P,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.51
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.6
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.9
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.97
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.78
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.7
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,66.9
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.6
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,127.6
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.76
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.86
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.97
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.95
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.35
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.5
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.89
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.24
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.1
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,37.2
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.33
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.64
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.37
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.97
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.99
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
112826,Mercia Drive P,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.19
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.51
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.78
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.38
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.03
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.78
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.6
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.9
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.5
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.27
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.72
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.62
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.29
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.82
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.2
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.89
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.79
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.23
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.28
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.27
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.82
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,37.3
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.76
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.31
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.5
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.6
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
112826,Mercia Drive P,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.32
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.4
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.13
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.34
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.78
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.31
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.5
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,79.7
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.6
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.49
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.39
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.05
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.5
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.17
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.89
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.86
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.8
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.36
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,37.4
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.03
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.79
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.34
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.33
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.74
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
112826,Mercia Drive P,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.66
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.11
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.24
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.52
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.43
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.15
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.7
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,78.2
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.8
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.54
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.65
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.78
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.21
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.94
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.74
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.24
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.4
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.6
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.02
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,37.4
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.34
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.74
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.67
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.9
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.91
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
112826,Mercia Drive P,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.06
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.32
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.29
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.63
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.46
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.46
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,111.5
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,135.0
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.66
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.18
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.03
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.19
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.91
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.5
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.7
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.47
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.68
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.66
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.64
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.72
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,37.4
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.88
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.63
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.29
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.49
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.43
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
112826,Mercia Drive P,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.75
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.63
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.42
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.72
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.46
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.65
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.9
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,131.8
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.62
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.84
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.67
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.17
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.54
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.7
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
